Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,22,7,15,12.0,5.5,3.25,13.2,6.0,0.0,0.0
2018,1,22,7,30,24.0,11.0,3.3,13.3,12.0,15.39,0.0
2018,1,22,7,45,32.0,25.5,3.4,13.45,28.0,38.68,11.65
2018,1,22,8,0,40.0,40.0,3.5,13.6,44.0,60.65,42.33
2018,1,22,8,15,75.0,56.5,3.45,13.6,69.5,93.53,71.47
2018,1,22,8,30,110.0,73.0,3.4,13.6,95.0,129.98,103.47
2018,1,22,8,45,137.0,90.5,3.4,13.65,124.0,167.39,136.3
2018,1,22,9,0,164.0,108.0,3.4,13.7,153.0,207.23,170.85
2018,1,22,9,15,133.5,122.5,3.4,13.8,163.0,213.18,176.19
2018,1,22,9,30,103.0,137.0,3.4,13.9,173.0,216.29,178.57
2018,1,22,9,45,156.0,150.0,3.4,14.0,210.5,268.86,222.96
2018,1,22,10,0,209.0,163.0,3.4,14.1,248.0,325.19,269.73
2018,1,22,10,15,366.0,153.0,3.5,14.1,315.5,454.87,376.65
2018,1,22,10,30,523.0,143.0,3.6,14.1,383.0,572.18,471.16
2018,1,22,10,45,666.0,116.5,3.65,14.15,438.5,672.5,549.86
2018,1,22,11,0,809.0,90.0,3.7,14.2,494.0,767.15,620.12
2018,1,22,11,15,835.0,87.0,3.75,14.25,516.0,800.73,643.84
2018,1,22,11,30,861.0,84.0,3.8,14.3,538.0,831.87,666.11
2018,1,22,11,45,865.5,84.5,3.85,14.3,548.0,846.44,676.36
2018,1,22,12,0,870.0,85.0,3.9,14.3,558.0,857.66,684.41
2018,1,22,12,15,871.0,85.0,3.85,14.3,559.5,861.85,686.98
2018,1,22,12,30,872.0,85.0,3.8,14.3,561.0,862.53,687.19
2018,1,22,12,45,870.0,85.0,3.8,14.25,555.5,857.17,683.56
2018,1,22,13,0,868.0,85.0,3.8,14.2,550.0,848.34,677.59
2018,1,22,13,15,864.0,83.5,3.7,14.15,537.0,832.61,666.21
2018,1,22,13,30,860.0,82.0,3.6,14.1,524.0,813.62,652.58
2018,1,22,13,45,851.5,80.5,3.55,14.05,503.5,787.9,634.29
2018,1,22,14,0,843.0,79.0,3.5,14.0,483.0,759.33,613.9
2018,1,22,14,15,829.0,77.0,3.4,13.9,455.5,723.42,587.8
2018,1,22,14,30,815.0,75.0,3.3,13.8,428.0,685.37,559.91
2018,1,22,14,45,794.5,72.5,3.2,13.7,394.5,640.42,526.32
2018,1,22,15,0,774.0,70.0,3.1,13.6,361.0,594.32,489.73
2018,1,22,15,15,743.5,67.0,3.1,13.6,322.5,540.75,446.45
2018,1,22,15,30,713.0,64.0,3.1,13.6,284.0,487.47,402.16
2018,1,22,15,45,670.5,59.5,2.85,13.35,242.5,429.75,352.79
2018,1,22,16,0,628.0,55.0,2.6,13.1,201.0,371.74,301.85
2018,1,22,16,15,560.5,49.0,2.6,12.85,159.0,304.34,242.52
2018,1,22,16,30,493.0,43.0,2.6,12.6,117.0,242.69,186.71
2018,1,22,16,45,379.0,34.5,2.55,12.35,80.0,170.31,120.94
2018,1,22,17,0,265.0,26.0,2.5,12.1,43.0,104.16,27.79
2018,1,22,17,15,151.5,15.5,2.55,12.0,23.5,44.95,0.0
2018,1,22,17,30,38.0,5.0,2.6,11.9,4.0,0.0,0.0
2018,1,22,17,45,19.0,2.5,2.6,11.85,2.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,9.8,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,23,7,15,28.5,7.0,2.0,9.9,7.5,0.0,0.0
2018,1,23,7,30,57.0,14.0,2.0,10.1,15.0,25.0,0.0
2018,1,23,7,45,79.0,25.0,2.0,10.25,31.0,53.6,20.31
2018,1,23,8,0,101.0,36.0,2.0,10.4,47.0,79.08,56.73
2018,1,23,8,15,114.0,49.0,1.95,10.55,67.0,103.53,80.21
2018,1,23,8,30,127.0,62.0,1.9,10.7,87.0,129.38,103.96
2018,1,23,8,45,341.5,69.5,1.9,10.85,159.0,253.38,209.25
2018,1,23,9,0,556.0,77.0,1.9,11.0,231.0,393.75,326.27
2018,1,23,9,15,631.5,76.5,1.95,11.2,277.0,462.46,383.38
2018,1,23,9,30,707.0,76.0,2.0,11.4,323.0,535.61,442.93
2018,1,23,9,45,756.0,74.5,2.0,11.55,363.5,591.58,487.48
2018,1,23,10,0,805.0,73.0,2.0,11.7,404.0,651.85,534.0
2018,1,23,10,15,823.5,75.0,2.05,11.95,435.0,695.04,564.98
2018,1,23,10,30,842.0,77.0,2.1,12.2,466.0,736.58,594.42
2018,1,23,10,45,855.0,78.5,2.1,12.4,491.0,771.31,618.24
2018,1,23,11,0,868.0,80.0,2.1,12.6,516.0,803.56,640.08
2018,1,23,11,15,875.5,80.5,1.95,12.75,533.0,827.36,654.45
2018,1,23,11,30,883.0,81.0,1.8,12.9,550.0,841.1,661.52
2018,1,23,11,45,887.5,81.5,1.65,13.1,559.5,855.85,669.16
2018,1,23,12,0,892.0,82.0,1.5,13.3,569.0,867.21,674.3
2018,1,23,12,15,893.0,82.0,1.3,13.4,571.0,871.49,674.02
2018,1,23,12,30,894.0,82.0,1.1,13.5,573.0,872.24,671.23
2018,1,23,12,45,893.0,81.5,0.85,13.6,567.5,867.13,663.46
2018,1,23,13,0,892.0,81.0,0.6,13.7,562.0,858.51,653.12
2018,1,23,13,15,887.0,80.0,0.5,13.75,548.5,842.48,640.83
2018,1,23,13,30,882.0,79.0,0.4,13.8,535.0,823.17,626.58
2018,1,23,13,45,859.5,80.5,0.35,13.9,510.5,796.26,608.16
2018,1,23,14,0,837.0,82.0,0.3,14.0,486.0,760.3,583.65
2018,1,23,14,15,823.0,79.5,0.35,14.0,458.0,723.92,560.64
2018,1,23,14,30,809.0,77.0,0.4,14.0,430.0,685.42,535.72
2018,1,23,14,45,803.0,72.0,0.45,14.0,399.5,647.55,510.76
2018,1,23,15,0,797.0,67.0,0.5,14.0,369.0,607.51,482.12
2018,1,23,15,15,768.0,64.0,0.5,14.0,330.5,553.91,441.55
2018,1,23,15,30,739.0,61.0,0.5,14.0,292.0,500.43,399.82
2018,1,23,15,45,699.5,56.5,0.6,13.85,250.0,440.32,352.4
2018,1,23,16,0,660.0,52.0,0.7,13.7,208.0,382.07,304.26
2018,1,23,16,15,559.0,48.0,0.8,13.5,161.0,303.82,238.77
2018,1,23,16,30,458.0,44.0,0.9,13.3,114.0,232.07,177.15
2018,1,23,16,45,294.5,31.5,1.05,13.1,71.0,141.79,100.73
2018,1,23,17,0,131.0,19.0,1.2,12.9,28.0,62.75,20.66
2018,1,23,17,15,93.5,13.0,1.25,12.8,16.5,31.19,0.0
2018,1,23,17,30,56.0,7.0,1.3,12.7,5.0,0.0,0.0
2018,1,23,17,45,28.0,3.5,1.4,12.55,2.5,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,1,24,7,15,20.5,3.0,4.1,12.1,3.5,0.0,0.0
2018,1,24,7,30,41.0,6.0,4.2,12.4,7.0,14.11,0.0
2018,1,24,7,45,20.5,17.0,4.35,12.65,17.5,24.22,7.21
2018,1,24,8,0,0.0,28.0,4.5,12.9,28.0,26.01,15.53
2018,1,24,8,15,0.0,40.0,4.7,13.1,40.0,37.67,26.06
2018,1,24,8,30,0.0,52.0,4.9,13.3,52.0,49.3,36.33
2018,1,24,8,45,17.0,72.0,5.1,13.5,77.0,81.45,64.0
2018,1,24,9,0,34.0,92.0,5.3,13.7,102.0,112.68,90.91
2018,1,24,9,15,85.0,118.0,5.45,13.85,147.0,179.93,148.47
2018,1,24,9,30,136.0,144.0,5.6,14.0,192.0,244.56,203.34
2018,1,24,9,45,212.0,154.0,5.8,14.15,237.5,319.73,266.91
2018,1,24,10,0,288.0,164.0,6.0,14.3,283.0,391.11,326.73
2018,1,24,10,15,259.0,179.0,6.2,14.4,292.0,397.53,331.13
2018,1,24,10,30,230.0,194.0,6.4,14.5,301.0,401.32,333.28
2018,1,24,10,45,161.5,206.5,6.55,14.6,283.5,356.86,295.21
2018,1,24,11,0,93.0,219.0,6.7,14.7,266.0,308.02,253.19
2018,1,24,11,15,56.5,205.5,6.9,14.75,234.5,262.95,215.14
2018,1,24,11,30,20.0,192.0,7.1,14.8,203.0,206.0,167.0
2018,1,24,11,45,13.5,188.0,7.3,14.85,195.5,196.09,158.53
2018,1,24,12,0,7.0,184.0,7.5,14.9,188.0,186.15,150.01
2018,1,24,12,15,4.5,170.5,7.6,14.85,173.0,169.59,136.27
2018,1,24,12,30,2.0,157.0,7.7,14.8,158.0,153.27,122.72
2018,1,24,12,45,1.0,144.5,7.85,14.75,145.0,139.49,111.33
2018,1,24,13,0,0.0,132.0,8.0,14.7,132.0,125.89,100.07
2018,1,24,13,15,0.0,124.0,7.9,14.6,124.0,117.84,93.48
2018,1,24,13,30,0.0,116.0,7.8,14.5,116.0,109.87,86.95
2018,1,24,13,45,0.0,98.5,7.7,14.4,98.5,92.45,72.48
2018,1,24,14,0,0.0,81.0,7.6,14.3,81.0,75.42,58.29
2018,1,24,14,15,20.0,99.0,7.3,14.2,108.0,113.16,90.94
2018,1,24,14,30,40.0,117.0,7.0,14.1,135.0,146.75,119.91
2018,1,24,14,45,46.5,118.0,6.7,14.0,137.0,151.58,124.23
2018,1,24,15,0,53.0,119.0,6.4,13.9,139.0,156.1,128.25
2018,1,24,15,15,37.0,106.0,6.4,13.9,119.5,130.57,106.37
2018,1,24,15,30,21.0,93.0,6.4,13.9,100.0,106.37,85.54
2018,1,24,15,45,10.5,65.5,6.1,13.6,69.0,67.06,51.94
2018,1,24,16,0,0.0,38.0,5.8,13.3,38.0,35.28,24.61
2018,1,24,16,15,0.0,30.5,5.85,12.95,30.5,28.3,18.51
2018,1,24,16,30,0.0,23.0,5.9,12.6,23.0,21.33,12.34
2018,1,24,16,45,16.0,15.5,6.0,12.25,16.5,21.48,11.53
2018,1,24,17,0,32.0,8.0,6.1,11.9,10.0,18.45,3.62
2018,1,24,17,15,32.0,5.0,5.65,11.55,5.5,11.26,0.0
2018,1,24,17,30,32.0,2.0,5.2,11.2,1.0,0.0,0.0
2018,1,24,17,45,16.0,1.0,4.75,10.9,0.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.95,10.8,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,25,7,15,6.5,6.0,3.65,11.0,6.0,0.0,0.0
2018,1,25,7,30,13.0,12.0,3.6,11.2,12.0,14.1,0.0
2018,1,25,7,45,131.5,28.0,3.5,11.4,42.5,75.87,35.99
2018,1,25,8,0,250.0,44.0,3.4,11.6,73.0,142.14,104.61
2018,1,25,8,15,380.5,51.0,3.4,11.7,117.5,212.56,166.52
2018,1,25,8,30,511.0,58.0,3.4,11.8,162.0,297.04,240.13
2018,1,25,8,45,581.5,62.0,3.45,11.95,206.0,362.02,297.82
2018,1,25,9,0,652.0,66.0,3.5,12.1,250.0,432.36,358.71
2018,1,25,9,15,694.5,69.0,3.55,12.25,291.5,490.53,408.31
2018,1,25,9,30,737.0,72.0,3.6,12.4,333.0,547.79,455.94
2018,1,25,9,45,661.5,88.5,3.7,12.55,341.0,551.35,458.84
2018,1,25,10,0,586.0,105.0,3.8,12.7,349.0,543.91,452.53
2018,1,25,10,15,433.5,146.5,3.9,12.8,334.5,497.17,412.91
2018,1,25,10,30,281.0,188.0,4.0,12.9,320.0,432.53,358.15
2018,1,25,10,45,389.5,172.5,4.15,13.05,365.0,519.03,429.36
2018,1,25,11,0,498.0,157.0,4.3,13.2,410.0,597.77,493.06
2018,1,25,11,15,497.0,164.5,4.4,13.25,424.5,615.9,506.59
2018,1,25,11,30,496.0,172.0,4.5,13.3,439.0,632.03,518.83
2018,1,25,11,45,617.5,147.5,4.6,13.35,485.5,719.05,587.87
2018,1,25,12,0,739.0,123.0,4.7,13.4,532.0,800.19,649.03
2018,1,25,12,15,789.5,110.0,4.8,13.4,548.5,826.64,668.82
2018,1,25,12,30,840.0,97.0,4.9,13.4,565.0,855.03,690.47
2018,1,25,12,45,849.0,94.0,5.0,13.45,562.5,855.77,691.49
2018,1,25,13,0,858.0,91.0,5.1,13.5,560.0,852.95,690.17
2018,1,25,13,15,850.5,90.5,5.15,13.5,546.0,835.71,678.02
2018,1,25,13,30,843.0,90.0,5.2,13.5,532.0,815.3,663.61
2018,1,25,13,45,698.0,113.5,5.25,13.5,470.0,713.87,587.07
2018,1,25,14,0,553.0,137.0,5.3,13.5,408.0,610.64,506.36
2018,1,25,14,15,357.0,159.5,5.3,13.45,330.5,468.55,390.22
2018,1,25,14,30,161.0,182.0,5.3,13.4,253.0,319.4,265.38
2018,1,25,14,45,229.0,160.5,5.3,13.35,253.5,346.5,289.66
2018,1,25,15,0,297.0,139.0,5.3,13.3,254.0,356.94,299.51
2018,1,25,15,15,419.5,112.5,5.3,13.3,256.5,399.32,335.35
2018,1,25,15,30,542.0,86.0,5.3,13.3,259.0,423.54,354.8
2018,1,25,15,45,563.0,75.0,5.0,13.0,232.5,396.17,329.84
2018,1,25,16,0,584.0,64.0,4.7,12.7,206.0,365.45,300.81
2018,1,25,16,15,512.0,57.5,4.55,12.5,164.0,296.96,239.87
2018,1,25,16,30,440.0,51.0,4.4,12.3,122.0,234.6,183.39
2018,1,25,16,45,324.5,41.5,4.2,12.1,84.5,162.18,118.88
2018,1,25,17,0,209.0,32.0,4.0,11.9,47.0,100.99,49.81
2018,1,25,17,15,116.0,19.5,3.95,11.85,26.5,42.34,0.0
2018,1,25,17,30,23.0,7.0,3.9,11.8,6.0,0.0,0.0
2018,1,25,17,45,11.5,3.5,3.85,11.75,3.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,10.95,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,26,7,15,52.5,6.5,1.75,10.8,8.0,0.0,0.0
2018,1,26,7,30,105.0,13.0,1.8,11.0,16.0,33.92,0.0
2018,1,26,7,45,79.5,12.0,1.85,11.2,16.5,40.32,17.63
2018,1,26,8,0,54.0,11.0,1.9,11.4,17.0,34.62,21.8
2018,1,26,8,15,52.5,16.5,1.95,11.55,24.5,39.49,27.28
2018,1,26,8,30,51.0,22.0,2.0,11.7,32.0,47.84,35.27
2018,1,26,8,45,47.5,51.0,2.1,11.8,62.5,77.25,61.03
2018,1,26,9,0,44.0,80.0,2.2,11.9,93.0,103.71,83.93
2018,1,26,9,15,142.0,109.0,2.1,12.0,158.5,201.12,167.44
2018,1,26,9,30,240.0,138.0,2.0,12.1,224.0,309.78,258.08
2018,1,26,9,45,424.5,123.5,1.9,12.15,294.0,433.13,359.67
2018,1,26,10,0,609.0,109.0,1.8,12.2,364.0,565.0,464.23
2018,1,26,10,15,741.0,87.0,1.8,12.3,420.5,652.97,531.46
2018,1,26,10,30,873.0,65.0,1.8,12.4,477.0,743.18,596.57
2018,1,26,10,45,883.0,66.0,1.75,12.5,500.5,775.74,617.76
2018,1,26,11,0,893.0,67.0,1.7,12.6,524.0,805.6,637.34
2018,1,26,11,15,899.0,68.0,1.7,12.7,541.0,829.28,652.92
2018,1,26,11,30,905.0,69.0,1.7,12.8,558.0,849.76,666.29
2018,1,26,11,45,907.0,70.0,1.7,12.9,567.5,863.49,675.0
2018,1,26,12,0,909.0,71.0,1.7,13.0,577.0,873.71,681.42
2018,1,26,12,15,908.0,71.5,1.75,13.0,578.5,877.14,684.12
2018,1,26,12,30,907.0,72.0,1.8,13.0,580.0,876.95,684.52
2018,1,26,12,45,902.5,72.5,1.85,13.05,574.0,870.16,680.35
2018,1,26,13,0,898.0,73.0,1.9,13.1,568.0,859.83,673.88
2018,1,26,13,15,844.0,86.0,2.0,13.1,542.0,826.81,652.0
2018,1,26,13,30,790.0,99.0,2.1,13.1,516.0,784.2,623.15
2018,1,26,13,45,603.5,134.0,2.2,13.05,445.5,663.13,535.64
2018,1,26,14,0,417.0,169.0,2.3,13.0,375.0,537.33,438.14
2018,1,26,14,15,409.5,162.0,2.35,12.95,355.0,511.73,419.61
2018,1,26,14,30,402.0,155.0,2.4,12.9,335.0,485.07,399.26
2018,1,26,14,45,418.0,142.0,2.5,12.85,316.5,466.87,385.84
2018,1,26,15,0,434.0,129.0,2.6,12.8,298.0,446.18,369.91
2018,1,26,15,15,320.5,125.5,2.6,12.8,243.5,344.29,286.41
2018,1,26,15,30,207.0,122.0,2.6,12.8,189.0,262.46,217.79
2018,1,26,15,45,226.5,104.5,2.6,12.5,168.5,243.07,201.46
2018,1,26,16,0,246.0,87.0,2.6,12.2,148.0,221.37,182.06
2018,1,26,16,15,201.5,73.5,2.55,11.95,117.0,175.05,141.35
2018,1,26,16,30,157.0,60.0,2.5,11.7,86.0,133.17,104.2
2018,1,26,16,45,123.0,42.5,2.5,11.45,59.0,94.09,69.0
2018,1,26,17,0,89.0,25.0,2.5,11.2,32.0,56.57,28.85
2018,1,26,17,15,75.5,16.5,2.55,11.1,19.5,31.33,0.0
2018,1,26,17,30,62.0,8.0,2.6,11.0,7.0,0.0,0.0
2018,1,26,17,45,31.0,4.0,2.65,10.85,3.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,1,27,7,15,40.0,6.5,1.55,10.7,8.0,0.0,0.0
2018,1,27,7,30,80.0,13.0,1.6,10.9,16.0,28.83,0.0
2018,1,27,7,45,111.5,29.0,1.65,11.15,39.0,67.92,35.84
2018,1,27,8,0,143.0,45.0,1.7,11.4,62.0,103.57,76.35
2018,1,27,8,15,209.5,58.5,1.75,11.6,95.5,150.47,117.89
2018,1,27,8,30,276.0,72.0,1.8,11.8,129.0,211.83,171.32
2018,1,27,8,45,351.5,81.0,1.85,12.0,171.0,272.26,223.72
2018,1,27,9,0,427.0,90.0,1.9,12.2,213.0,339.53,280.96
2018,1,27,9,15,588.5,77.0,2.0,12.45,273.5,441.0,365.21
2018,1,27,9,30,750.0,64.0,2.1,12.7,334.0,548.36,452.09
2018,1,27,9,45,790.0,62.5,2.15,12.9,373.0,603.38,495.37
2018,1,27,10,0,830.0,61.0,2.2,13.1,412.0,653.74,533.36
2018,1,27,10,15,786.5,76.0,2.35,13.3,428.0,674.23,547.91
2018,1,27,10,30,743.0,91.0,2.5,13.5,444.0,683.54,554.23
2018,1,27,10,45,680.0,114.0,2.6,13.7,449.5,685.75,555.08
2018,1,27,11,0,617.0,137.0,2.7,13.9,455.0,677.98,548.52
2018,1,27,11,15,643.5,133.5,2.8,14.05,475.0,708.86,571.3
2018,1,27,11,30,670.0,130.0,2.9,14.2,495.0,737.92,592.34
2018,1,27,11,45,683.0,130.5,3.0,14.35,508.0,758.04,606.77
2018,1,27,12,0,696.0,131.0,3.1,14.5,521.0,775.6,619.45
2018,1,27,12,15,691.0,133.0,3.1,14.65,521.5,776.59,619.55
2018,1,27,12,30,686.0,135.0,3.1,14.8,522.0,774.67,617.78
2018,1,27,12,45,706.0,125.5,3.1,14.95,520.5,778.01,620.04
2018,1,27,13,0,726.0,116.0,3.1,15.1,519.0,778.0,619.94
2018,1,27,13,15,758.0,103.5,3.1,15.15,515.5,777.08,619.57
2018,1,27,13,30,790.0,91.0,3.1,15.2,512.0,776.71,619.76
2018,1,27,13,45,758.0,97.0,3.1,15.3,488.0,742.14,594.73
2018,1,27,14,0,726.0,103.0,3.1,15.4,464.0,709.77,571.45
2018,1,27,14,15,721.0,98.5,3.1,15.35,440.5,680.49,550.66
2018,1,27,14,30,716.0,94.0,3.1,15.3,417.0,648.92,527.93
2018,1,27,14,45,584.0,111.0,3.15,15.3,361.5,552.09,452.19
2018,1,27,15,0,452.0,128.0,3.2,15.3,306.0,457.73,376.65
2018,1,27,15,15,448.5,114.5,3.2,15.3,276.5,421.21,347.53
2018,1,27,15,30,445.0,101.0,3.2,15.3,247.0,383.71,316.53
2018,1,27,15,45,433.5,88.0,3.0,14.95,214.0,341.73,281.06
2018,1,27,16,0,422.0,75.0,2.8,14.6,181.0,299.82,244.56
2018,1,27,16,15,361.5,65.0,2.85,14.3,143.5,240.84,193.34
2018,1,27,16,30,301.0,55.0,2.9,14.0,106.0,187.61,146.25
2018,1,27,16,45,257.5,41.5,2.9,13.65,75.5,141.86,104.45
2018,1,27,17,0,214.0,28.0,2.9,13.3,45.0,99.28,56.27
2018,1,27,17,15,133.0,17.5,3.0,13.2,25.5,44.4,0.0
2018,1,27,17,30,52.0,7.0,3.1,13.1,6.0,0.0,0.0
2018,1,27,17,45,26.0,3.5,3.2,13.0,3.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,9.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,9.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,1,28,7,15,94.0,9.0,4.6,10.2,12.5,0.0,0.0
2018,1,28,7,30,188.0,18.0,4.8,10.5,25.0,55.86,0.0
2018,1,28,7,45,329.5,27.0,5.0,10.8,60.0,128.11,72.56
2018,1,28,8,0,471.0,36.0,5.2,11.1,95.0,204.14,151.52
2018,1,28,8,15,552.5,41.5,5.2,11.4,138.0,267.25,210.48
2018,1,28,8,30,634.0,47.0,5.2,11.7,181.0,335.77,272.99
2018,1,28,8,45,686.5,51.0,5.2,11.95,225.5,398.52,329.93
2018,1,28,9,0,739.0,55.0,5.2,12.2,270.0,464.76,388.19
2018,1,28,9,15,773.5,57.5,5.15,12.55,311.5,522.01,437.27
2018,1,28,9,30,808.0,60.0,5.1,12.9,353.0,580.17,485.5
2018,1,28,9,45,834.5,60.5,5.05,13.25,390.5,626.43,523.07
2018,1,28,10,0,861.0,61.0,5.0,13.6,428.0,676.42,560.91
2018,1,28,10,15,876.5,63.0,4.9,13.9,459.5,719.41,591.96
2018,1,28,10,30,892.0,65.0,4.8,14.2,491.0,760.46,621.0
2018,1,28,10,45,904.0,66.0,4.7,14.55,516.5,795.29,644.75
2018,1,28,11,0,916.0,67.0,4.6,14.9,542.0,827.45,666.22
2018,1,28,11,15,924.0,67.0,4.45,15.15,560.0,852.17,681.87
2018,1,28,11,30,932.0,67.0,4.3,15.4,578.0,873.65,695.03
2018,1,28,11,45,936.0,67.0,4.15,15.7,588.0,888.31,703.41
2018,1,28,12,0,940.0,67.0,4.0,16.0,598.0,899.37,709.37
2018,1,28,12,15,940.5,68.0,3.95,16.2,600.5,904.96,712.32
2018,1,28,12,30,941.0,69.0,3.9,16.4,603.0,906.79,712.77
2018,1,28,12,45,939.0,69.0,3.85,16.6,597.5,901.47,708.29
2018,1,28,13,0,937.0,69.0,3.8,16.8,592.0,892.43,701.37
2018,1,28,13,15,931.5,68.0,3.8,16.9,578.0,875.55,689.54
2018,1,28,13,30,926.0,67.0,3.8,17.0,564.0,855.2,675.35
2018,1,28,13,45,917.0,66.5,3.75,17.1,543.0,829.29,656.96
2018,1,28,14,0,908.0,66.0,3.7,17.2,522.0,800.33,636.4
2018,1,28,14,15,896.0,65.5,3.65,17.2,495.0,766.25,612.26
2018,1,28,14,30,884.0,65.0,3.6,17.2,468.0,729.71,586.15
2018,1,28,14,45,865.0,63.5,3.6,17.2,433.5,684.84,553.71
2018,1,28,15,0,846.0,62.0,3.6,17.2,399.0,643.25,522.82
2018,1,28,15,15,820.0,59.5,3.6,17.2,359.5,589.79,480.55
2018,1,28,15,30,794.0,57.0,3.6,17.2,320.0,536.07,436.89
2018,1,28,15,45,756.0,54.0,3.25,16.65,277.0,475.5,386.57
2018,1,28,16,0,718.0,51.0,2.9,16.1,234.0,416.51,335.94
2018,1,28,16,15,647.5,46.5,2.9,15.75,187.5,343.83,273.31
2018,1,28,16,30,577.0,42.0,2.9,15.4,141.0,276.86,213.88
2018,1,28,16,45,454.5,35.5,2.9,15.05,99.0,200.47,146.87
2018,1,28,17,0,332.0,29.0,2.9,14.7,57.0,133.32,79.28
2018,1,28,17,15,199.0,18.0,3.0,14.55,32.0,59.0,0.0
2018,1,28,17,30,66.0,7.0,3.1,14.4,7.0,6.67,0.0
2018,1,28,17,45,33.0,3.5,3.2,14.25,3.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,10.85,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,10.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,10.55,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.65,10.45,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,1,29,7,30,0.0,8.0,5.0,10.8,8.0,7.63,0.0
2018,1,29,7,45,0.0,16.0,5.1,10.95,16.0,14.84,4.75
2018,1,29,8,0,0.0,24.0,5.2,11.1,24.0,22.27,12.87
2018,1,29,8,15,0.0,33.0,5.05,11.35,33.0,30.64,20.44
2018,1,29,8,30,0.0,42.0,4.9,11.6,42.0,39.02,27.89
2018,1,29,8,45,0.0,51.5,4.8,11.85,51.5,47.87,35.66
2018,1,29,9,0,0.0,61.0,4.7,12.1,61.0,56.79,43.36
2018,1,29,9,15,3.0,83.5,4.55,12.45,84.5,80.94,64.02
2018,1,29,9,30,6.0,106.0,4.4,12.8,108.0,105.68,84.93
2018,1,29,9,45,55.0,142.5,4.2,13.15,166.0,183.92,151.55
2018,1,29,10,0,104.0,179.0,4.0,13.5,224.0,271.63,224.44
2018,1,29,10,15,105.5,193.5,3.8,13.85,242.0,281.86,232.03
2018,1,29,10,30,107.0,208.0,3.6,14.2,260.0,302.13,247.74
2018,1,29,10,45,107.5,219.0,3.45,14.6,273.0,317.33,259.12
2018,1,29,11,0,108.0,230.0,3.3,15.0,286.0,332.35,270.26
2018,1,29,11,15,146.5,240.0,3.15,15.3,319.0,390.22,316.27
2018,1,29,11,30,185.0,250.0,3.0,15.6,352.0,436.72,352.57
2018,1,29,11,45,147.5,248.0,2.9,15.95,330.0,404.11,325.16
2018,1,29,12,0,110.0,246.0,2.8,16.3,308.0,370.28,297.09
2018,1,29,12,15,71.5,228.5,2.7,16.3,269.0,302.91,243.11
2018,1,29,12,30,33.0,211.0,2.6,16.3,230.0,249.06,199.16
2018,1,29,12,45,87.5,220.0,2.5,16.35,269.5,306.69,247.0
2018,1,29,13,0,142.0,229.0,2.4,16.4,309.0,376.84,303.32
2018,1,29,13,15,271.0,218.0,2.3,16.35,366.0,485.13,390.13
2018,1,29,13,30,400.0,207.0,2.2,16.3,423.0,575.04,460.52
2018,1,29,13,45,393.0,200.0,2.05,16.25,405.5,553.27,443.19
2018,1,29,14,0,386.0,193.0,1.9,16.2,388.0,530.35,425.73
2018,1,29,14,15,282.5,195.5,2.05,16.2,334.0,444.21,358.66
2018,1,29,14,30,179.0,198.0,2.2,16.2,280.0,351.94,285.43
2018,1,29,14,45,163.0,184.0,2.3,16.15,254.5,318.99,259.84
2018,1,29,15,0,147.0,170.0,2.4,16.1,229.0,286.82,234.19
2018,1,29,15,15,185.5,149.5,2.4,16.1,216.5,281.52,230.76
2018,1,29,15,30,224.0,129.0,2.4,16.1,204.0,281.25,230.64
2018,1,29,15,45,242.5,111.5,2.4,15.7,183.0,260.73,213.54
2018,1,29,16,0,261.0,94.0,2.4,15.3,162.0,237.95,193.74
2018,1,29,16,15,228.0,79.0,2.5,15.0,130.0,193.68,155.36
2018,1,29,16,30,195.0,64.0,2.6,14.7,98.0,152.54,119.06
2018,1,29,16,45,148.0,48.0,2.65,14.35,69.5,108.99,80.7
2018,1,29,17,0,101.0,32.0,2.7,14.0,41.0,70.57,43.24
2018,1,29,17,15,56.5,19.0,2.9,13.85,23.5,30.09,0.0
2018,1,29,17,30,12.0,6.0,3.1,13.7,6.0,5.72,0.0
2018,1,29,17,45,6.0,3.0,3.25,13.55,3.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,1,30,7,15,26.0,8.0,2.8,11.8,9.0,7.63,0.0
2018,1,30,7,30,52.0,16.0,2.9,12.1,18.0,26.01,0.0
2018,1,30,7,45,185.0,30.5,3.05,12.35,52.0,94.93,57.4
2018,1,30,8,0,318.0,45.0,3.2,12.6,86.0,164.67,122.66
2018,1,30,8,15,491.0,45.0,3.15,12.8,137.5,249.02,195.11
2018,1,30,8,30,664.0,45.0,3.1,13.0,189.0,347.7,279.87
2018,1,30,8,45,687.5,51.0,3.1,13.2,228.5,400.49,327.66
2018,1,30,9,0,711.0,57.0,3.1,13.4,268.0,454.05,374.43
2018,1,30,9,15,729.5,63.5,3.0,13.75,307.0,505.76,417.55
2018,1,30,9,30,748.0,70.0,2.9,14.1,346.0,557.15,458.77
2018,1,30,9,45,805.5,66.0,2.8,14.4,390.5,621.23,508.94
2018,1,30,10,0,863.0,62.0,2.7,14.7,435.0,681.77,553.44
2018,1,30,10,15,878.0,63.5,2.6,14.95,466.5,724.06,582.54
2018,1,30,10,30,893.0,65.0,2.5,15.2,498.0,764.37,609.71
2018,1,30,10,45,903.0,65.5,2.45,15.45,522.5,797.23,631.36
2018,1,30,11,0,913.0,66.0,2.4,15.7,547.0,827.32,650.84
2018,1,30,11,15,919.5,67.5,2.35,15.95,565.0,852.76,666.86
2018,1,30,11,30,926.0,69.0,2.3,16.2,583.0,874.92,680.53
2018,1,30,11,45,929.5,69.0,2.2,16.45,593.0,889.22,688.24
2018,1,30,12,0,933.0,69.0,2.1,16.7,603.0,899.92,693.55
2018,1,30,12,15,934.5,68.5,2.1,16.95,605.0,904.58,695.83
2018,1,30,12,30,936.0,68.0,2.1,17.2,607.0,905.51,695.75
2018,1,30,12,45,936.0,68.0,2.05,17.45,602.5,902.0,692.31
2018,1,30,13,0,936.0,68.0,2.0,17.7,598.0,894.77,686.5
2018,1,30,13,15,931.5,67.5,2.1,17.8,585.0,879.38,677.18
2018,1,30,13,30,927.0,67.0,2.2,17.9,572.0,860.49,665.5
2018,1,30,13,45,919.0,66.5,2.25,17.95,551.0,835.35,649.11
2018,1,30,14,0,911.0,66.0,2.3,18.0,530.0,807.1,630.51
2018,1,30,14,15,898.5,64.5,2.45,17.85,502.0,771.25,607.47
2018,1,30,14,30,886.0,63.0,2.6,17.7,474.0,732.94,582.21
2018,1,30,14,45,868.0,61.5,2.8,17.55,439.5,688.58,552.14
2018,1,30,15,0,850.0,60.0,3.0,17.4,405.0,642.67,520.11
2018,1,30,15,15,825.0,58.0,3.0,17.4,366.0,594.91,482.51
2018,1,30,15,30,800.0,56.0,3.0,17.4,327.0,542.0,439.94
2018,1,30,15,45,763.0,53.0,3.0,16.75,284.0,481.48,391.01
2018,1,30,16,0,726.0,50.0,3.0,16.1,241.0,422.45,341.38
2018,1,30,16,15,616.0,50.0,2.9,15.7,191.0,339.14,270.51
2018,1,30,16,30,506.0,50.0,2.8,15.3,141.0,263.65,205.07
2018,1,30,16,45,335.0,41.5,2.75,14.9,94.5,169.48,125.75
2018,1,30,17,0,164.0,33.0,2.7,14.5,48.0,94.03,60.11
2018,1,30,17,15,102.5,20.5,2.7,14.35,28.0,49.55,0.0
2018,1,30,17,30,41.0,8.0,2.7,14.2,8.0,14.17,0.0
2018,1,30,17,45,20.5,4.0,2.7,14.05,4.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,31,7,15,65.5,8.5,2.7,11.95,11.5,8.1,0.0
2018,1,31,7,30,131.0,17.0,2.6,12.3,23.0,43.4,0.0
2018,1,31,7,45,169.0,32.0,2.55,12.6,48.5,93.1,57.98
2018,1,31,8,0,207.0,47.0,2.5,12.9,74.0,131.51,98.24
2018,1,31,8,15,322.0,56.5,2.3,13.1,118.0,196.71,154.45
2018,1,31,8,30,437.0,66.0,2.1,13.3,162.0,276.35,222.72
2018,1,31,8,45,568.0,62.5,1.9,13.45,215.5,359.37,293.1
2018,1,31,9,0,699.0,59.0,1.7,13.6,269.0,450.9,368.59
2018,1,31,9,15,703.5,67.5,1.7,13.85,304.5,496.36,405.92
2018,1,31,9,30,708.0,76.0,1.7,14.1,340.0,542.98,442.89
2018,1,31,9,45,762.0,73.0,1.7,14.3,383.0,602.09,488.95
2018,1,31,10,0,816.0,70.0,1.7,14.5,426.0,665.35,535.76
2018,1,31,10,15,831.0,73.5,1.85,14.75,458.0,708.99,566.98
2018,1,31,10,30,846.0,77.0,2.0,15.0,490.0,750.75,596.69
2018,1,31,10,45,880.0,72.0,2.1,15.25,520.5,788.8,623.06
2018,1,31,11,0,914.0,67.0,2.2,15.5,551.0,831.19,652.37
2018,1,31,11,15,919.5,67.5,2.25,15.7,568.0,854.66,667.75
2018,1,31,11,30,925.0,68.0,2.3,15.9,585.0,874.8,681.01
2018,1,31,11,45,927.5,68.5,2.35,16.1,595.0,888.91,690.13
2018,1,31,12,0,930.0,69.0,2.4,16.3,605.0,899.4,696.91
2018,1,31,12,15,929.0,70.5,2.45,16.45,607.5,904.38,700.16
2018,1,31,12,30,928.0,72.0,2.5,16.6,610.0,905.63,701.02
2018,1,31,12,45,922.5,73.0,2.6,16.8,603.5,898.63,696.6
2018,1,31,13,0,917.0,74.0,2.7,17.0,597.0,887.99,689.82
2018,1,31,13,15,869.5,84.5,2.7,17.1,571.5,849.58,663.02
2018,1,31,13,30,822.0,95.0,2.7,17.2,546.0,815.76,639.61
2018,1,31,13,45,751.0,107.5,2.75,17.35,507.5,759.8,600.21
2018,1,31,14,0,680.0,120.0,2.8,17.5,469.0,700.2,557.69
2018,1,31,14,15,725.0,101.5,2.75,17.5,456.0,693.95,554.13
2018,1,31,14,30,770.0,83.0,2.7,17.5,443.0,679.41,544.08
2018,1,31,14,45,750.5,79.0,2.7,17.55,409.0,634.39,511.31
2018,1,31,15,0,731.0,75.0,2.7,17.6,375.0,588.26,476.36
2018,1,31,15,15,730.0,67.5,2.7,17.6,342.5,548.82,445.55
2018,1,31,15,30,729.0,60.0,2.7,17.6,310.0,507.3,412.03
2018,1,31,15,45,639.5,63.0,2.55,17.1,261.5,430.77,349.78
2018,1,31,16,0,550.0,66.0,2.4,16.6,213.0,358.85,289.94
2018,1,31,16,15,450.5,62.0,2.45,16.2,167.5,281.69,225.01
2018,1,31,16,30,351.0,58.0,2.5,15.8,122.0,212.02,165.37
2018,1,31,16,45,269.5,45.5,2.5,15.4,86.5,151.69,112.98
2018,1,31,17,0,188.0,33.0,2.5,15.0,51.0,100.49,65.59
2018,1,31,17,15,119.0,21.0,2.55,14.8,30.0,54.2,0.0
2018,1,31,17,30,50.0,9.0,2.6,14.6,9.0,16.62,0.0
2018,1,31,17,45,25.0,4.5,2.6,14.45,4.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
