Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,9,15,194.0,149.5,4.3,14.05,222.5,278.89,231.33
2018,2,11,9,30,199.0,170.0,4.8,14.1,252.0,313.51,260.17
2018,2,11,9,45,241.5,181.5,5.3,14.2,290.5,373.24,309.75
2018,2,11,10,0,284.0,193.0,5.8,14.3,329.0,426.4,353.67
2018,2,11,10,15,231.0,213.0,5.9,14.25,328.5,419.57,346.57
2018,2,11,10,30,178.0,233.0,6.0,14.2,328.0,396.6,326.51
2018,2,11,10,45,133.5,245.5,6.05,14.15,318.5,379.46,311.14
2018,2,11,11,0,89.0,258.0,6.1,14.1,309.0,347.01,283.37
2018,2,11,11,15,62.5,229.0,5.9,14.0,265.5,291.82,237.89
2018,2,11,11,30,36.0,200.0,5.7,13.9,222.0,236.63,192.07
2018,2,11,11,45,21.0,196.0,5.5,13.8,209.0,208.92,168.81
2018,2,11,12,0,6.0,192.0,5.3,13.7,196.0,191.35,153.74
2018,2,11,12,15,72.5,224.5,5.6,13.65,270.0,297.52,242.95
2018,2,11,12,30,139.0,257.0,5.9,13.6,344.0,408.46,334.19
2018,2,11,12,45,173.5,264.5,6.15,13.55,372.0,447.76,366.68
2018,2,11,13,0,208.0,272.0,6.4,13.5,400.0,486.05,398.45
2018,2,11,13,15,127.0,243.5,6.85,13.4,321.0,379.22,311.4
2018,2,11,13,30,46.0,215.0,7.3,13.3,242.0,261.82,213.95
2018,2,11,13,45,23.0,158.5,7.7,13.2,172.0,179.32,145.67
2018,2,11,14,0,0.0,102.0,8.1,13.1,102.0,95.56,75.13
2018,2,11,14,15,23.0,124.0,8.15,13.05,136.0,141.57,114.83
2018,2,11,14,30,46.0,146.0,8.2,13.0,170.0,182.26,149.82
2018,2,11,14,45,35.5,153.0,8.3,13.0,170.5,181.21,148.72
2018,2,11,15,0,25.0,160.0,8.4,13.0,171.0,181.24,148.63
2018,2,11,15,15,208.0,136.5,8.4,13.0,218.0,291.81,245.69
2018,2,11,15,30,391.0,113.0,8.4,13.0,265.0,377.12,319.02
2018,2,11,15,45,391.0,109.0,8.3,12.85,245.5,353.64,298.18
2018,2,11,16,0,391.0,105.0,8.2,12.7,226.0,329.12,275.86
2018,2,11,16,15,403.0,85.5,8.05,12.55,193.0,291.83,242.05
2018,2,11,16,30,415.0,66.0,7.9,12.4,160.0,252.36,205.04
2018,2,11,16,45,423.5,54.5,7.75,12.25,130.5,220.8,173.14
2018,2,11,17,0,432.0,43.0,7.6,12.1,101.0,185.23,136.35
2018,2,11,17,15,269.0,31.5,7.55,12.0,62.5,108.17,66.05
2018,2,11,17,30,106.0,20.0,7.5,11.9,24.0,37.71,0.0
2018,2,11,17,45,53.0,10.0,7.45,11.85,12.0,9.53,0.0
2018,2,11,18,0,0.0,0.0,7.4,11.8,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,11.8,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,11.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,11.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,11.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,11.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,11.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,11.65,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,11.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,11.5,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,11.4,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.8,11.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.6,11.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.85,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,10.75,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,10.35,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,10.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,10.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.65,10.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.7,10.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.7,9.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.55,9.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.45,9.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,2,12,6,45,10.5,2.0,5.15,10.15,2.0,0.0,0.0
2018,2,12,7,0,21.0,4.0,5.1,10.3,4.0,0.0,0.0
2018,2,12,7,15,66.5,16.5,5.15,10.6,21.0,26.59,0.0
2018,2,12,7,30,112.0,29.0,5.2,10.9,38.0,61.34,32.67
2018,2,12,7,45,173.0,44.5,5.25,11.2,69.5,102.83,74.66
2018,2,12,8,0,234.0,60.0,5.3,11.5,101.0,155.93,121.64
2018,2,12,8,15,280.5,74.5,5.2,11.65,138.0,204.04,165.0
2018,2,12,8,30,327.0,89.0,5.1,11.8,175.0,256.94,212.09
2018,2,12,8,45,342.5,105.0,5.0,12.0,209.5,300.4,250.51
2018,2,12,9,0,358.0,121.0,4.9,12.2,244.0,344.73,288.62
2018,2,12,9,15,522.0,108.0,4.75,12.3,313.0,445.85,373.99
2018,2,12,9,30,686.0,95.0,4.6,12.4,382.0,565.79,472.25
2018,2,12,9,45,787.5,80.5,4.45,12.55,439.0,645.37,535.77
2018,2,12,10,0,889.0,66.0,4.3,12.7,496.0,727.14,596.65
2018,2,12,10,15,903.0,67.5,4.2,12.85,529.0,770.8,627.14
2018,2,12,10,30,917.0,69.0,4.1,13.0,562.0,812.28,655.93
2018,2,12,10,45,927.0,70.0,4.0,13.15,588.0,847.43,679.73
2018,2,12,11,0,937.0,71.0,3.9,13.3,614.0,879.66,701.21
2018,2,12,11,15,943.0,71.0,3.85,13.45,632.0,904.11,717.17
2018,2,12,11,30,949.0,71.0,3.8,13.6,650.0,925.09,730.7
2018,2,12,11,45,951.5,72.5,3.75,13.7,661.0,941.18,740.92
2018,2,12,12,0,954.0,74.0,3.7,13.8,672.0,953.48,748.57
2018,2,12,12,15,954.0,74.5,3.7,13.9,674.5,958.47,751.53
2018,2,12,12,30,954.0,75.0,3.7,14.0,677.0,959.55,751.95
2018,2,12,12,45,950.5,75.5,3.65,14.1,671.0,953.57,747.25
2018,2,12,13,0,947.0,76.0,3.6,14.2,665.0,943.76,740.05
2018,2,12,13,15,942.5,75.5,3.6,14.25,651.5,928.09,729.35
2018,2,12,13,30,938.0,75.0,3.6,14.3,638.0,908.79,716.21
2018,2,12,13,45,930.5,74.0,3.55,14.4,616.5,882.82,697.95
2018,2,12,14,0,923.0,73.0,3.5,14.5,595.0,853.59,677.42
2018,2,12,14,15,912.0,72.0,3.5,14.5,566.5,818.51,653.12
2018,2,12,14,30,901.0,71.0,3.5,14.5,538.0,780.76,626.73
2018,2,12,14,45,885.0,69.5,3.5,14.55,503.0,736.32,594.98
2018,2,12,15,0,869.0,68.0,3.5,14.6,468.0,690.08,561.51
2018,2,12,15,15,847.0,65.5,3.5,14.6,427.0,641.6,525.0
2018,2,12,15,30,825.0,63.0,3.5,14.6,386.0,587.58,482.02
2018,2,12,15,45,792.0,60.0,3.45,14.45,341.0,526.42,432.24
2018,2,12,16,0,759.0,57.0,3.4,14.3,296.0,466.3,381.71
2018,2,12,16,15,710.0,53.5,3.35,13.95,249.0,399.65,324.55
2018,2,12,16,30,661.0,50.0,3.3,13.6,202.0,336.48,268.45
2018,2,12,16,45,583.0,44.5,3.25,13.25,155.5,266.89,206.19
2018,2,12,17,0,505.0,39.0,3.2,12.9,109.0,203.35,148.32
2018,2,12,17,15,361.5,30.0,3.3,12.75,70.0,129.05,80.1
2018,2,12,17,30,218.0,21.0,3.4,12.6,31.0,64.51,0.0
2018,2,12,17,45,109.0,10.5,3.5,12.4,15.5,23.2,0.0
2018,2,12,18,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,11.95,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,11.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,10.05,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,9.8,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,9.6,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,9.45,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.65,9.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,8.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,8.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,8.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.35,8.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.2,8.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.0,8.45,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,8.55,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.5,3.75,8.85,4.0,0.0,0.0
2018,2,13,7,0,72.0,9.0,3.7,9.0,8.0,0.0,0.0
2018,2,13,7,15,216.5,19.5,3.75,9.25,34.0,54.23,0.0
2018,2,13,7,30,361.0,30.0,3.8,9.5,60.0,122.86,70.59
2018,2,13,7,45,468.5,37.5,3.85,9.8,103.5,184.8,134.42
2018,2,13,8,0,576.0,45.0,3.9,10.1,147.0,257.76,200.27
2018,2,13,8,15,639.5,50.5,3.75,10.5,195.0,320.51,258.09
2018,2,13,8,30,703.0,56.0,3.6,10.9,243.0,391.16,321.05
2018,2,13,8,45,743.5,59.5,3.5,11.25,289.5,453.23,375.4
2018,2,13,9,0,784.0,63.0,3.4,11.6,336.0,517.57,429.63
2018,2,13,9,15,814.5,65.0,3.25,12.05,380.0,576.03,476.99
2018,2,13,9,30,845.0,67.0,3.1,12.5,424.0,634.95,522.92
2018,2,13,9,45,868.5,68.0,3.0,12.9,464.0,683.2,558.61
2018,2,13,10,0,892.0,69.0,2.9,13.3,504.0,734.89,594.68
2018,2,13,10,15,905.0,70.5,2.7,13.55,536.5,777.97,623.27
2018,2,13,10,30,918.0,72.0,2.5,13.8,569.0,818.8,649.52
2018,2,13,10,45,927.0,73.0,2.35,14.05,595.0,853.21,670.93
2018,2,13,11,0,936.0,74.0,2.2,14.3,621.0,884.65,689.87
2018,2,13,11,15,942.0,75.0,2.0,14.45,639.5,910.33,704.17
2018,2,13,11,30,948.0,76.0,1.8,14.6,658.0,932.54,715.74
2018,2,13,11,45,951.0,76.5,1.6,14.8,669.0,947.87,722.19
2018,2,13,12,0,954.0,77.0,1.4,15.0,680.0,959.42,725.89
2018,2,13,12,15,955.5,77.0,1.3,15.15,682.5,965.16,727.34
2018,2,13,12,30,957.0,77.0,1.2,15.3,685.0,966.99,726.34
2018,2,13,12,45,955.5,76.5,1.05,15.45,679.5,961.58,719.79
2018,2,13,13,0,954.0,76.0,0.9,15.6,674.0,952.29,710.81
2018,2,13,13,15,949.5,75.5,0.85,15.75,660.0,936.51,699.7
2018,2,13,13,30,945.0,75.0,0.8,15.9,646.0,917.06,686.4
2018,2,13,13,45,937.5,74.5,0.7,16.0,625.0,891.5,668.38
2018,2,13,14,0,930.0,74.0,0.6,16.1,604.0,862.66,648.34
2018,2,13,14,15,919.0,72.5,0.6,16.1,575.0,826.72,625.72
2018,2,13,14,30,908.0,71.0,0.6,16.1,546.0,788.08,601.14
2018,2,13,14,45,891.5,70.0,0.6,16.1,510.5,743.55,572.2
2018,2,13,15,0,875.0,69.0,0.6,16.1,475.0,697.22,541.58
2018,2,13,15,15,853.0,66.5,0.6,16.1,434.0,648.38,507.8
2018,2,13,15,30,831.0,64.0,0.6,16.1,393.0,593.99,467.69
2018,2,13,15,45,799.0,61.5,0.8,15.85,348.0,533.56,423.88
2018,2,13,16,0,767.0,59.0,1.0,15.6,303.0,474.03,378.11
2018,2,13,16,15,720.5,55.0,1.1,15.2,255.5,407.38,323.96
2018,2,13,16,30,674.0,51.0,1.2,14.8,208.0,343.95,269.98
2018,2,13,16,45,599.0,45.0,1.3,14.4,161.0,271.95,207.62
2018,2,13,17,0,524.0,39.0,1.4,14.0,114.0,209.64,151.86
2018,2,13,17,15,378.0,30.5,1.5,13.75,73.5,133.89,84.32
2018,2,13,17,30,232.0,22.0,1.6,13.5,33.0,68.62,0.0
2018,2,13,17,45,116.0,11.0,1.7,13.3,16.5,24.62,0.0
2018,2,13,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,14,6,45,34.0,4.5,1.15,11.0,4.0,0.0,0.0
2018,2,14,7,0,68.0,9.0,1.1,11.0,8.0,0.0,0.0
2018,2,14,7,15,206.5,20.5,1.05,11.15,35.0,53.82,0.0
2018,2,14,7,30,345.0,32.0,1.0,11.3,62.0,122.38,72.9
2018,2,14,7,45,449.5,39.5,0.95,11.5,104.5,182.18,131.68
2018,2,14,8,0,554.0,47.0,0.9,11.7,147.0,253.36,194.21
2018,2,14,8,15,616.0,52.5,1.0,11.95,194.0,316.42,250.63
2018,2,14,8,30,678.0,58.0,1.1,12.2,241.0,383.35,308.95
2018,2,14,8,45,718.5,62.0,1.2,12.45,287.5,444.84,361.41
2018,2,14,9,0,759.0,66.0,1.3,12.7,334.0,508.68,413.98
2018,2,14,9,15,675.5,89.5,1.6,13.05,350.0,524.24,427.74
2018,2,14,9,30,592.0,113.0,1.9,13.4,366.0,527.79,431.23
2018,2,14,9,45,382.0,137.5,2.15,13.75,306.5,431.55,354.34
2018,2,14,10,0,172.0,162.0,2.4,14.1,247.0,299.68,246.06
2018,2,14,10,15,113.0,193.5,2.55,14.25,250.5,296.25,241.7
2018,2,14,10,30,54.0,225.0,2.7,14.4,254.0,277.26,224.17
2018,2,14,10,45,45.5,229.5,2.85,14.55,255.0,276.14,222.71
2018,2,14,11,0,37.0,234.0,3.0,14.7,256.0,274.56,220.82
2018,2,14,11,15,116.5,248.0,3.15,14.8,319.5,372.79,301.13
2018,2,14,11,30,196.0,262.0,3.3,14.9,383.0,461.11,371.81
2018,2,14,11,45,362.5,236.5,3.4,15.0,465.5,597.39,480.27
2018,2,14,12,0,529.0,211.0,3.5,15.1,548.0,737.18,587.58
2018,2,14,12,15,436.0,235.0,3.6,15.15,513.5,682.06,543.53
2018,2,14,12,30,343.0,259.0,3.7,15.2,479.0,610.85,488.36
2018,2,14,12,45,307.5,270.0,3.85,15.2,466.0,590.09,472.36
2018,2,14,13,0,272.0,281.0,4.0,15.2,453.0,568.42,455.29
2018,2,14,13,15,402.5,241.0,4.1,15.1,489.5,648.02,520.18
2018,2,14,13,30,533.0,201.0,4.2,15.0,526.0,710.21,570.88
2018,2,14,13,45,679.0,151.0,4.35,14.95,550.5,773.02,621.16
2018,2,14,14,0,825.0,101.0,4.5,14.9,575.0,816.15,654.71
2018,2,14,14,15,847.5,90.0,4.7,14.7,556.5,798.37,643.93
2018,2,14,14,30,870.0,79.0,4.9,14.5,538.0,770.28,625.61
2018,2,14,14,45,854.0,77.0,5.1,14.35,503.0,731.43,598.67
2018,2,14,15,0,838.0,75.0,5.3,14.2,468.0,685.11,565.43
2018,2,14,15,15,825.0,71.0,5.3,14.2,430.0,636.96,528.12
2018,2,14,15,30,812.0,67.0,5.3,14.2,392.0,587.41,487.81
2018,2,14,15,45,782.5,64.0,5.5,13.65,348.0,528.54,440.09
2018,2,14,16,0,753.0,61.0,5.7,13.1,304.0,470.38,391.11
2018,2,14,16,15,708.0,57.0,5.6,12.8,257.0,404.97,333.65
2018,2,14,16,30,663.0,53.0,5.5,12.5,210.0,342.63,277.15
2018,2,14,16,45,588.5,47.0,5.4,12.15,163.0,273.24,214.06
2018,2,14,17,0,514.0,41.0,5.3,11.8,116.0,209.45,155.22
2018,2,14,17,15,369.5,32.0,5.35,11.6,75.5,133.76,87.08
2018,2,14,17,30,225.0,23.0,5.4,11.4,35.0,69.01,0.0
2018,2,14,17,45,112.5,11.5,5.4,11.25,17.5,24.77,0.0
2018,2,14,18,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.55,11.1,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.0,11.2,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,11.3,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,11.25,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.8,10.95,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.65,10.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,9.95,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,9.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,9.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.55,9.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,9.35,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,9.2,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,9.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,9.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,9.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,15,6,45,47.5,5.0,5.45,9.45,5.0,0.0,0.0
2018,2,15,7,0,95.0,10.0,5.5,9.6,10.0,9.53,0.0
2018,2,15,7,15,263.0,20.5,5.6,9.85,40.0,63.6,0.0
2018,2,15,7,30,431.0,31.0,5.7,10.1,70.0,141.71,87.5
2018,2,15,7,45,536.5,37.0,5.85,10.35,116.0,202.95,148.65
2018,2,15,8,0,642.0,43.0,6.0,10.6,162.0,278.34,217.47
2018,2,15,8,15,701.5,47.0,5.9,10.85,211.0,343.97,278.79
2018,2,15,8,30,761.0,51.0,5.8,11.1,260.0,414.68,343.02
2018,2,15,8,45,799.5,54.0,5.75,11.4,308.0,478.26,399.7
2018,2,15,9,0,838.0,57.0,5.7,11.7,356.0,540.46,453.5
2018,2,15,9,15,865.0,59.0,5.65,12.05,401.0,598.98,502.44
2018,2,15,9,30,892.0,61.0,5.6,12.4,446.0,657.6,549.89
2018,2,15,9,45,912.5,63.0,5.5,12.75,487.0,711.41,590.35
2018,2,15,10,0,933.0,65.0,5.4,13.1,528.0,764.0,628.36
2018,2,15,10,15,946.0,66.5,5.3,13.4,562.0,808.66,659.72
2018,2,15,10,30,959.0,68.0,5.2,13.7,596.0,850.91,688.79
2018,2,15,10,45,969.0,68.0,5.1,14.0,622.5,886.2,712.27
2018,2,15,11,0,979.0,68.0,5.0,14.3,649.0,918.39,733.24
2018,2,15,11,15,985.0,68.5,4.9,14.5,668.0,944.41,749.82
2018,2,15,11,30,991.0,69.0,4.8,14.7,687.0,966.79,763.72
2018,2,15,11,45,994.5,69.0,4.7,14.9,698.0,982.54,772.86
2018,2,15,12,0,998.0,69.0,4.6,15.1,709.0,994.33,779.28
2018,2,15,12,15,999.0,69.0,4.6,15.2,711.5,999.81,782.58
2018,2,15,12,30,1000.0,69.0,4.6,15.3,714.0,1001.2,783.19
2018,2,15,12,45,998.5,69.0,4.55,15.4,708.5,996.2,779.04
2018,2,15,13,0,997.0,69.0,4.5,15.5,703.0,987.13,772.24
2018,2,15,13,15,992.5,69.0,4.45,15.55,689.0,971.38,761.05
2018,2,15,13,30,988.0,69.0,4.4,15.6,675.0,951.77,747.31
2018,2,15,13,45,981.0,68.0,4.4,15.65,653.0,925.08,729.05
2018,2,15,14,0,974.0,67.0,4.4,15.7,631.0,894.91,708.35
2018,2,15,14,15,964.0,66.0,4.35,15.7,601.5,859.03,683.21
2018,2,15,14,30,954.0,65.0,4.3,15.7,572.0,820.23,655.86
2018,2,15,14,45,939.0,64.0,4.25,15.7,536.0,775.04,623.58
2018,2,15,15,0,924.0,63.0,4.2,15.7,500.0,727.79,589.51
2018,2,15,15,15,904.0,61.5,4.2,15.7,458.5,674.88,550.72
2018,2,15,15,30,884.0,60.0,4.2,15.7,417.0,620.94,507.99
2018,2,15,15,45,852.0,57.0,3.9,15.35,369.5,557.71,456.61
2018,2,15,16,0,820.0,54.0,3.6,15.0,322.0,498.34,406.7
2018,2,15,16,15,775.0,51.0,3.5,14.55,273.0,430.64,349.05
2018,2,15,16,30,730.0,48.0,3.4,14.1,224.0,365.92,291.87
2018,2,15,16,45,658.5,43.0,3.3,13.65,175.0,292.92,226.74
2018,2,15,17,0,587.0,38.0,3.2,13.2,126.0,226.73,166.31
2018,2,15,17,15,433.0,31.0,3.25,13.0,82.5,148.46,96.92
2018,2,15,17,30,279.0,24.0,3.3,12.8,39.0,80.43,0.0
2018,2,15,17,45,139.5,12.0,3.3,12.6,19.5,28.66,0.0
2018,2,15,18,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,16,6,45,43.5,5.0,1.7,11.2,5.0,0.0,0.0
2018,2,16,7,0,87.0,10.0,1.6,11.3,10.0,19.3,0.0
2018,2,16,7,15,242.5,20.5,1.65,11.55,39.5,66.43,0.0
2018,2,16,7,30,398.0,31.0,1.7,11.8,69.0,134.89,84.64
2018,2,16,7,45,499.0,38.0,1.75,12.05,114.0,196.3,142.85
2018,2,16,8,0,600.0,45.0,1.8,12.3,159.0,267.08,205.84
2018,2,16,8,15,660.5,49.5,1.9,12.6,207.0,331.54,264.0
2018,2,16,8,30,721.0,54.0,2.0,12.9,255.0,401.28,325.05
2018,2,16,8,45,759.0,57.5,2.1,13.15,302.0,463.29,378.34
2018,2,16,9,0,797.0,61.0,2.2,13.4,349.0,527.34,431.48
2018,2,16,9,15,824.0,63.5,2.15,13.7,393.0,585.15,477.38
2018,2,16,9,30,851.0,66.0,2.1,14.0,437.0,638.83,518.65
2018,2,16,9,45,870.5,67.5,2.1,14.3,476.0,689.73,555.4
2018,2,16,10,0,890.0,69.0,2.1,14.6,515.0,739.45,589.73
2018,2,16,10,15,902.5,70.5,2.15,14.8,547.5,782.29,619.07
2018,2,16,10,30,915.0,72.0,2.2,15.0,580.0,822.82,646.49
2018,2,16,10,45,923.5,73.5,2.2,15.2,606.0,857.48,669.09
2018,2,16,11,0,932.0,75.0,2.2,15.4,632.0,889.14,689.46
2018,2,16,11,15,938.0,75.5,2.2,15.55,650.5,914.22,705.34
2018,2,16,11,30,944.0,76.0,2.2,15.7,669.0,935.84,718.89
2018,2,16,11,45,946.5,76.5,2.2,15.8,679.5,950.7,728.04
2018,2,16,12,0,949.0,77.0,2.2,15.9,690.0,961.78,734.8
2018,2,16,12,15,950.5,77.5,2.2,16.0,693.0,968.09,738.5
2018,2,16,12,30,952.0,78.0,2.2,16.1,696.0,970.49,739.77
2018,2,16,12,45,952.0,77.5,2.2,16.25,691.5,966.41,736.71
2018,2,16,13,0,952.0,77.0,2.2,16.4,687.0,958.43,731.23
2018,2,16,13,15,948.0,76.5,2.3,16.4,673.5,943.0,722.34
2018,2,16,13,30,944.0,76.0,2.4,16.4,660.0,923.88,710.98
2018,2,16,13,45,937.0,75.0,2.45,16.45,638.0,898.0,694.35
2018,2,16,14,0,930.0,74.0,2.5,16.5,616.0,868.81,675.4
2018,2,16,14,15,919.0,73.0,2.6,16.45,587.5,833.25,652.46
2018,2,16,14,30,908.0,72.0,2.7,16.4,559.0,794.98,627.29
2018,2,16,14,45,892.5,70.5,2.75,16.4,523.5,750.32,596.66
2018,2,16,15,0,877.0,69.0,2.8,16.4,488.0,703.78,564.18
2018,2,16,15,15,856.0,67.0,2.8,16.4,447.0,651.42,526.18
2018,2,16,15,30,835.0,65.0,2.8,16.4,406.0,602.17,487.69
2018,2,16,15,45,805.0,62.0,2.8,16.05,360.5,541.75,440.03
2018,2,16,16,0,775.0,59.0,2.8,15.7,315.0,482.05,391.27
2018,2,16,16,15,730.5,55.0,2.75,15.3,267.0,415.53,335.27
2018,2,16,16,30,686.0,51.0,2.7,14.9,219.0,352.05,279.82
2018,2,16,16,45,614.5,46.0,2.7,14.45,171.5,281.23,217.32
2018,2,16,17,0,543.0,41.0,2.7,14.0,124.0,219.41,161.27
2018,2,16,17,15,397.5,32.5,2.75,13.75,81.5,141.84,93.62
2018,2,16,17,30,252.0,24.0,2.8,13.5,39.0,76.39,6.71
2018,2,16,17,45,126.0,12.0,2.9,13.3,19.5,27.09,0.0
2018,2,16,18,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,17,6,45,42.5,5.0,1.1,11.8,5.5,0.0,0.0
2018,2,17,7,0,85.0,10.0,1.2,11.9,11.0,19.18,0.0
2018,2,17,7,15,237.0,21.5,1.25,12.1,41.5,67.28,0.0
2018,2,17,7,30,389.0,33.0,1.3,12.3,72.0,135.37,86.71
2018,2,17,7,45,488.5,40.0,1.35,12.45,116.5,196.23,143.15
2018,2,17,8,0,588.0,47.0,1.4,12.6,161.0,268.03,206.56
2018,2,17,8,15,648.5,52.0,1.45,12.9,209.5,330.66,262.67
2018,2,17,8,30,709.0,57.0,1.5,13.2,258.0,400.54,323.13
2018,2,17,8,45,749.0,60.0,1.5,13.5,305.0,462.58,375.43
2018,2,17,9,0,789.0,63.0,1.5,13.8,352.0,526.85,427.54
2018,2,17,9,15,816.5,65.0,1.5,14.15,395.5,584.13,472.35
2018,2,17,9,30,844.0,67.0,1.5,14.5,439.0,641.61,515.76
2018,2,17,9,45,865.0,68.5,1.5,14.8,478.5,689.06,549.31
2018,2,17,10,0,886.0,70.0,1.5,15.1,518.0,739.76,583.72
2018,2,17,10,15,899.0,71.0,1.4,15.4,550.5,782.3,610.55
2018,2,17,10,30,912.0,72.0,1.3,15.7,583.0,822.57,635.2
2018,2,17,10,45,921.5,73.0,1.25,16.05,609.0,857.42,656.12
2018,2,17,11,0,931.0,74.0,1.2,16.4,635.0,889.32,674.79
2018,2,17,11,15,937.0,74.5,1.2,16.6,653.5,914.41,689.88
2018,2,17,11,30,943.0,75.0,1.2,16.8,672.0,936.03,702.74
2018,2,17,11,45,946.0,75.5,1.2,17.0,682.5,951.33,711.52
2018,2,17,12,0,949.0,76.0,1.2,17.2,693.0,962.86,718.0
2018,2,17,12,15,950.5,76.0,1.3,17.25,696.0,968.56,722.94
2018,2,17,12,30,952.0,76.0,1.4,17.3,699.0,970.35,725.51
2018,2,17,12,45,951.0,75.5,1.5,17.35,693.5,965.33,723.72
2018,2,17,13,0,950.0,75.0,1.6,17.4,688.0,956.42,719.5
2018,2,17,13,15,946.0,74.0,1.75,17.35,674.0,940.38,711.5
2018,2,17,13,30,942.0,73.0,1.9,17.3,660.0,920.64,700.93
2018,2,17,13,45,934.0,72.5,2.05,17.2,638.0,894.48,685.95
2018,2,17,14,0,926.0,72.0,2.2,17.1,616.0,865.07,668.48
2018,2,17,14,15,915.0,71.0,2.3,16.95,587.0,829.54,646.11
2018,2,17,14,30,904.0,70.0,2.4,16.8,558.0,791.32,621.49
2018,2,17,14,45,889.5,68.5,2.55,16.65,523.0,747.45,592.66
2018,2,17,15,0,875.0,67.0,2.7,16.5,488.0,701.64,561.73
2018,2,17,15,15,854.5,65.0,2.7,16.5,447.5,649.59,524.22
2018,2,17,15,30,834.0,63.0,2.7,16.5,407.0,600.64,486.04
2018,2,17,15,45,802.5,60.5,3.0,16.0,361.5,539.9,439.37
2018,2,17,16,0,771.0,58.0,3.3,15.5,316.0,480.04,391.23
2018,2,17,16,15,725.0,54.5,3.35,15.1,268.0,413.48,335.09
2018,2,17,16,30,679.0,51.0,3.4,14.7,220.0,350.13,279.62
2018,2,17,16,45,606.5,46.0,3.45,14.3,172.5,279.21,216.79
2018,2,17,17,0,534.0,41.0,3.5,13.9,125.0,217.31,160.55
2018,2,17,17,15,391.0,33.0,3.6,13.65,82.5,141.16,94.29
2018,2,17,17,30,248.0,25.0,3.7,13.4,40.0,77.34,16.06
2018,2,17,17,45,124.0,12.5,3.85,13.2,20.0,27.42,0.0
2018,2,17,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,12.15,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.75,11.65,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.1,11.35,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,11.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.15,11.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,11.2,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,18,6,45,0.0,1.5,5.8,11.55,1.5,0.0,0.0
2018,2,18,7,0,0.0,3.0,6.0,11.7,3.0,2.86,0.0
2018,2,18,7,15,0.0,10.5,6.35,11.8,10.5,9.73,0.0
2018,2,18,7,30,0.0,18.0,6.7,11.9,18.0,16.69,7.65
2018,2,18,7,45,0.0,30.0,7.1,12.0,30.0,27.85,17.8
2018,2,18,8,0,0.0,42.0,7.5,12.1,42.0,39.03,27.71
2018,2,18,8,15,5.0,55.0,7.55,12.15,56.5,53.38,40.25
2018,2,18,8,30,10.0,68.0,7.6,12.2,71.0,68.46,53.37
2018,2,18,8,45,71.5,96.5,7.7,12.25,122.5,139.22,114.47
2018,2,18,9,0,133.0,125.0,7.8,12.3,174.0,208.81,174.43
2018,2,18,9,15,188.0,153.0,7.8,12.4,231.5,279.79,234.94
2018,2,18,9,30,243.0,181.0,7.8,12.5,289.0,364.97,306.36
2018,2,18,9,45,454.0,155.0,7.8,12.55,378.5,504.27,424.65
2018,2,18,10,0,665.0,129.0,7.8,12.6,468.0,654.76,549.44
2018,2,18,10,15,779.5,108.0,7.85,12.7,530.0,740.51,617.19
2018,2,18,10,30,894.0,87.0,7.9,12.8,592.0,827.99,684.33
2018,2,18,10,45,797.5,118.5,8.0,12.85,584.0,815.55,673.4
2018,2,18,11,0,701.0,150.0,8.1,12.9,576.0,793.27,655.26
2018,2,18,11,15,697.0,155.0,8.2,12.95,589.0,810.65,668.27
2018,2,18,11,30,693.0,160.0,8.3,13.0,602.0,825.0,678.9
2018,2,18,11,45,811.5,127.0,8.45,13.0,652.5,899.21,736.16
2018,2,18,12,0,930.0,94.0,8.6,13.0,703.0,969.05,789.45
2018,2,18,12,15,932.0,93.5,8.75,12.95,705.5,974.53,793.87
2018,2,18,12,30,934.0,93.0,8.9,12.9,708.0,976.18,795.76
2018,2,18,12,45,799.0,136.0,9.0,12.85,659.0,905.99,742.6
2018,2,18,13,0,664.0,179.0,9.1,12.8,610.0,830.47,684.91
2018,2,18,13,15,507.5,220.5,9.15,12.7,546.0,722.46,597.97
2018,2,18,13,30,351.0,262.0,9.2,12.6,482.0,609.22,504.56
2018,2,18,13,45,484.0,215.0,9.3,12.5,507.5,676.42,562.94
2018,2,18,14,0,617.0,168.0,9.4,12.4,533.0,728.17,608.37
2018,2,18,14,15,589.5,152.5,9.45,12.25,488.0,670.89,563.27
2018,2,18,14,30,562.0,137.0,9.5,12.1,443.0,612.82,517.18
2018,2,18,14,45,369.0,156.0,9.6,11.95,352.0,464.17,392.48
2018,2,18,15,0,176.0,175.0,9.7,11.8,261.0,312.73,263.1
2018,2,18,15,15,299.5,150.0,9.7,11.8,281.0,369.19,313.07
2018,2,18,15,30,423.0,125.0,9.7,11.8,301.0,414.37,352.19
2018,2,18,15,45,257.5,119.0,9.7,11.45,222.5,282.43,239.08
2018,2,18,16,0,92.0,113.0,9.7,11.1,144.0,169.03,140.65
2018,2,18,16,15,130.0,105.5,9.65,10.9,142.0,174.71,145.14
2018,2,18,16,30,168.0,98.0,9.6,10.7,140.0,182.17,149.99
2018,2,18,16,45,172.0,77.5,9.5,10.5,112.5,151.43,121.5
2018,2,18,17,0,176.0,57.0,9.4,10.3,85.0,120.01,91.74
2018,2,18,17,15,166.5,43.0,9.35,10.2,62.0,92.56,64.59
2018,2,18,17,30,157.0,29.0,9.3,10.1,39.0,65.62,20.25
2018,2,18,17,45,87.5,17.5,9.3,9.95,22.0,27.69,0.0
2018,2,18,18,0,18.0,6.0,9.3,9.8,5.0,0.0,0.0
2018,2,18,18,15,9.0,3.0,9.25,9.7,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,9.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,9.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,9.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.1,9.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.1,9.3,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.05,9.25,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,9.2,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,9.0,9.1,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.95,8.95,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,8.9,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,8.8,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,8.7,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.75,8.65,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.7,8.6,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.6,8.55,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,8.5,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,8.45,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,8.4,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,8.35,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,8.3,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,8.3,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,8.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,8.0,8.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,8.2,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.1,8.2,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.2,8.2,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.25,8.15,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,8.1,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,8.05,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.65,7.95,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.8,7.9,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.8,7.85,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,7.8,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,7.7,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,7.6,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,7.55,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,7.5,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.8,7.45,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.8,7.4,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.75,7.45,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,7.5,0.0,0.0,0.0
2018,2,19,6,45,23.5,5.0,8.7,7.5,5.5,0.0,0.0
2018,2,19,7,0,47.0,10.0,8.7,7.5,11.0,14.99,0.0
2018,2,19,7,15,133.0,25.0,8.7,7.65,37.5,54.38,4.79
2018,2,19,7,30,219.0,40.0,8.7,7.8,64.0,103.75,71.37
2018,2,19,7,45,334.5,51.5,8.7,7.9,109.0,163.48,124.6
2018,2,19,8,0,450.0,63.0,8.7,8.0,154.0,238.38,191.6
2018,2,19,8,15,501.0,71.0,8.6,8.15,197.0,295.18,244.81
2018,2,19,8,30,552.0,79.0,8.5,8.3,240.0,356.6,301.18
2018,2,19,8,45,533.0,94.0,8.35,8.45,271.0,393.54,335.53
2018,2,19,9,0,514.0,109.0,8.2,8.6,302.0,423.64,362.7
2018,2,19,9,15,608.5,106.5,8.05,8.75,361.0,509.05,436.07
2018,2,19,9,30,703.0,104.0,7.9,8.9,420.0,597.29,510.39
2018,2,19,9,45,791.5,92.0,7.75,9.0,476.5,673.47,573.8
2018,2,19,10,0,880.0,80.0,7.6,9.1,533.0,756.51,638.73
2018,2,19,10,15,893.5,82.0,7.45,9.2,566.5,795.29,667.33
2018,2,19,10,30,907.0,84.0,7.3,9.3,600.0,837.09,698.13
2018,2,19,10,45,915.0,85.0,7.2,9.4,625.5,870.64,722.35
2018,2,19,11,0,923.0,86.0,7.1,9.5,651.0,901.16,744.13
2018,2,19,11,15,928.5,86.5,7.0,9.55,669.0,925.69,761.38
2018,2,19,11,30,934.0,87.0,6.9,9.6,687.0,946.76,776.01
2018,2,19,11,45,938.0,87.5,6.85,9.65,698.0,962.86,787.19
2018,2,19,12,0,942.0,88.0,6.8,9.7,709.0,975.23,795.68
2018,2,19,12,15,944.5,87.5,6.85,9.75,712.0,981.21,800.04
2018,2,19,12,30,947.0,87.0,6.9,9.8,715.0,983.3,801.68
2018,2,19,12,45,947.5,86.5,6.9,9.85,710.5,979.62,798.91
2018,2,19,13,0,948.0,86.0,6.9,9.9,706.0,972.04,793.39
2018,2,19,13,15,943.5,85.5,7.0,10.0,692.0,956.07,782.06
2018,2,19,13,30,939.0,85.0,7.1,10.1,678.0,936.42,768.05
2018,2,19,13,45,932.0,83.5,7.15,10.2,656.0,909.87,748.61
2018,2,19,14,0,925.0,82.0,7.2,10.3,634.0,880.01,726.66
2018,2,19,14,15,914.5,81.0,7.25,10.3,605.0,844.75,700.76
2018,2,19,14,30,904.0,80.0,7.3,10.3,576.0,806.76,672.59
2018,2,19,14,45,889.0,78.0,7.3,10.35,540.0,761.73,638.38
2018,2,19,15,0,874.0,76.0,7.3,10.4,504.0,719.65,606.25
2018,2,19,15,15,852.5,73.5,7.3,10.4,462.5,665.69,563.79
2018,2,19,15,30,831.0,71.0,7.3,10.4,421.0,610.94,518.16
2018,2,19,15,45,802.0,67.5,7.15,10.35,375.0,550.27,466.37
2018,2,19,16,0,773.0,64.0,7.0,10.3,329.0,490.26,413.8
2018,2,19,16,15,729.5,60.0,6.75,10.1,280.5,423.82,354.58
2018,2,19,16,30,686.0,56.0,6.5,9.9,232.0,360.31,296.32
2018,2,19,16,45,618.5,50.0,6.25,9.7,183.5,291.06,232.37
2018,2,19,17,0,551.0,44.0,6.0,9.5,135.0,226.86,172.24
2018,2,19,17,15,429.5,36.5,5.95,9.35,92.5,154.87,107.32
2018,2,19,17,30,308.0,29.0,5.9,9.2,50.0,93.5,36.0
2018,2,19,17,45,178.0,18.0,5.85,9.05,27.5,39.7,0.0
2018,2,19,18,0,48.0,7.0,5.8,8.9,5.0,0.0,0.0
2018,2,19,18,15,24.0,3.5,5.75,8.8,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.7,8.65,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,8.3,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.05,8.15,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,7.8,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,7.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.65,7.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.55,7.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,7.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.35,7.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,7.45,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,2,20,6,45,53.5,6.0,2.3,7.65,7.0,0.0,0.0
2018,2,20,7,0,107.0,12.0,2.2,7.8,14.0,24.03,0.0
2018,2,20,7,15,276.5,23.0,2.15,8.0,49.0,78.58,18.78
2018,2,20,7,30,446.0,34.0,2.1,8.2,84.0,151.95,102.99
2018,2,20,7,45,466.0,45.5,2.05,8.45,120.5,197.97,149.01
2018,2,20,8,0,486.0,57.0,2.0,8.7,157.0,246.0,194.93
2018,2,20,8,15,581.0,61.5,1.9,8.85,211.5,318.98,259.48
2018,2,20,8,30,676.0,66.0,1.8,9.0,266.0,401.27,330.28
2018,2,20,8,45,545.5,93.0,1.75,9.1,272.0,400.12,332.15
2018,2,20,9,0,415.0,120.0,1.7,9.2,278.0,380.63,317.34
2018,2,20,9,15,378.0,146.5,1.75,9.35,303.0,407.97,339.6
2018,2,20,9,30,341.0,173.0,1.8,9.5,328.0,421.14,349.56
2018,2,20,9,45,552.5,140.0,1.85,9.65,416.0,558.47,460.88
2018,2,20,10,0,764.0,107.0,1.9,9.8,504.0,706.33,574.52
2018,2,20,10,15,835.0,94.0,2.05,9.9,552.5,771.59,621.13
2018,2,20,10,30,906.0,81.0,2.2,10.0,601.0,834.92,666.48
2018,2,20,10,45,914.5,82.5,2.35,10.15,627.0,869.47,690.56
2018,2,20,11,0,923.0,84.0,2.5,10.3,653.0,901.02,712.74
2018,2,20,11,15,928.0,84.5,2.6,10.35,671.0,925.12,729.47
2018,2,20,11,30,933.0,85.0,2.7,10.4,689.0,945.74,743.89
2018,2,20,11,45,934.5,85.5,2.85,10.4,698.5,959.54,754.23
2018,2,20,12,0,936.0,86.0,3.0,10.4,708.0,969.57,762.11
2018,2,20,12,15,937.5,86.5,3.15,10.45,711.0,975.76,767.3
2018,2,20,12,30,939.0,87.0,3.3,10.5,714.0,978.07,769.93
2018,2,20,12,45,938.5,86.0,3.45,10.5,708.5,972.88,767.53
2018,2,20,13,0,938.0,85.0,3.6,10.5,703.0,963.83,762.54
2018,2,20,13,15,934.0,84.0,3.8,10.5,689.0,947.79,752.97
2018,2,20,13,30,930.0,83.0,4.0,10.5,675.0,928.1,740.75
2018,2,20,13,45,923.0,82.0,4.15,10.45,653.0,902.25,723.83
2018,2,20,14,0,916.0,81.0,4.3,10.4,631.0,873.13,704.93
2018,2,20,14,15,845.0,96.5,4.45,10.35,585.5,814.27,663.48
2018,2,20,14,30,774.0,112.0,4.6,10.3,540.0,752.44,619.04
2018,2,20,14,45,495.0,152.0,4.7,10.25,419.5,554.97,463.23
2018,2,20,15,0,216.0,192.0,4.8,10.2,299.0,370.7,309.92
2018,2,20,15,15,152.0,181.0,4.8,10.2,253.0,296.72,248.47
2018,2,20,15,30,88.0,170.0,4.8,10.2,207.0,229.82,191.74
2018,2,20,15,45,92.0,154.0,4.9,9.95,189.0,211.36,176.67
2018,2,20,16,0,96.0,138.0,5.0,9.7,171.0,199.29,166.51
2018,2,20,16,15,60.0,115.5,4.9,9.55,135.0,146.58,121.14
2018,2,20,16,30,24.0,93.0,4.8,9.4,99.0,104.57,84.79
2018,2,20,16,45,16.0,72.5,4.7,9.25,76.0,76.02,59.82
2018,2,20,17,0,8.0,52.0,4.6,9.1,53.0,52.33,38.95
2018,2,20,17,15,28.0,35.0,4.55,9.0,37.0,41.66,28.1
2018,2,20,17,30,48.0,18.0,4.5,8.9,21.0,30.11,10.97
2018,2,20,17,45,48.0,12.0,4.4,8.8,12.5,17.55,0.0
2018,2,20,18,0,48.0,6.0,4.3,8.7,4.0,0.0,0.0
2018,2,20,18,15,24.0,3.0,4.2,8.65,2.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,8.55,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,21,6,45,12.5,4.5,1.75,8.65,5.0,0.0,0.0
2018,2,21,7,0,25.0,9.0,1.8,8.7,10.0,11.56,0.0
2018,2,21,7,15,154.5,24.5,1.95,8.8,41.5,58.85,19.64
2018,2,21,7,30,284.0,40.0,2.1,8.9,73.0,119.48,82.85
2018,2,21,7,45,421.0,47.0,2.25,9.0,122.5,186.99,141.38
2018,2,21,8,0,558.0,54.0,2.4,9.1,172.0,269.45,213.48
2018,2,21,8,15,618.5,59.5,2.45,9.15,220.5,333.43,271.58
2018,2,21,8,30,679.0,65.0,2.5,9.2,269.0,402.94,333.0
2018,2,21,8,45,722.5,68.0,2.5,9.3,317.0,464.18,386.04
2018,2,21,9,0,766.0,71.0,2.5,9.4,365.0,529.77,440.84
2018,2,21,9,15,796.0,73.0,2.55,9.6,409.5,588.03,488.19
2018,2,21,9,30,826.0,75.0,2.6,9.8,454.0,646.74,534.53
2018,2,21,9,45,852.5,74.5,2.6,10.05,494.5,700.1,573.91
2018,2,21,10,0,879.0,74.0,2.6,10.3,535.0,747.61,607.41
2018,2,21,10,15,892.0,76.0,2.4,10.5,568.5,791.31,636.31
2018,2,21,10,30,905.0,78.0,2.2,10.7,602.0,832.74,662.78
2018,2,21,10,45,914.5,79.0,2.05,10.9,628.0,867.54,684.28
2018,2,21,11,0,924.0,80.0,1.9,11.1,654.0,899.39,703.29
2018,2,21,11,15,929.0,81.0,1.55,11.25,672.5,924.1,714.44
2018,2,21,11,30,934.0,82.0,1.2,11.4,691.0,945.32,722.08
2018,2,21,11,45,936.0,83.0,0.85,11.55,701.5,960.18,724.18
2018,2,21,12,0,938.0,84.0,0.5,11.7,712.0,971.25,722.7
