Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,8.33,1.35
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,12.04,4.67
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,15.75,7.97
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,20.4,12.04
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,25.05,16.05
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,28.31,18.82
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,31.57,21.55
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,40.43,29.03
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,49.3,36.45
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,66.58,50.9
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,83.89,65.22
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,103.64,81.42
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,123.5,97.55
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,155.69,123.72
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,188.33,149.94
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,250.33,199.58
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,321.34,255.33
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,339.57,268.9
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,357.84,282.62
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,363.1,286.25
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,368.19,289.81
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,422.73,332.02
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,477.83,373.88
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,578.69,450.8
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,668.63,517.8
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,679.14,525.21
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,688.51,532.34
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,649.77,503.42
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,610.74,474.3
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,586.55,456.41
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,562.14,438.21
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,622.89,488.0
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,667.18,524.66
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,745.04,587.08
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,802.83,632.3
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,729.77,577.83
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,657.81,523.08
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,624.9,499.49
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,585.76,470.35
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,551.96,444.71
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,511.98,413.11
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,465.55,374.93
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,416.75,333.36
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,345.54,273.2
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,283.13,219.75
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,218.59,164.61
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,164.91,119.14
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,119.37,80.67
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,79.21,49.31
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,41.6,25.3
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,23.96,13.37
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,13.84,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.81,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.77,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,9.27,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,20.42,11.11
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,31.62,20.94
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,43.2,31.25
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,54.83,41.48
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,74.53,58.21
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,95.07,75.48
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,134.0,107.54
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,176.42,142.39
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,210.06,169.77
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,248.62,200.57
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,237.97,190.92
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,227.0,180.76
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,211.18,167.1
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,197.82,155.38
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,251.03,197.05
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,312.39,243.83
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,377.48,292.81
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,444.63,342.29
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,500.5,383.93
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,549.08,420.07
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,622.55,474.98
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,707.94,537.15
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,743.05,562.23
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,777.66,587.26
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,819.38,618.36
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,869.47,654.73
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,919.78,692.14
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,968.77,728.15
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,880.12,663.19
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,784.67,593.6
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,787.54,597.62
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,779.61,593.51
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,817.54,625.51
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,849.3,652.51
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,851.33,656.55
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,842.12,652.42
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,801.32,625.71
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,757.71,596.67
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,708.34,561.94
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,657.61,523.69
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,602.01,482.08
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,546.26,439.08
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,486.88,390.93
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,428.56,342.01
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,363.65,286.46
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,302.83,232.93
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,246.04,182.02
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,193.38,134.77
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,138.02,88.28
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,90.8,52.65
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,48.59,28.04
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,28.32,17.08
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,17.63,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,7.63,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,7.87,0.86
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,11.11,3.71
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,18.07,9.83
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,25.04,15.95
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,40.87,29.64
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,56.72,43.21
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,80.91,63.7
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,105.16,83.95
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,122.33,97.99
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,139.74,112.11
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,175.33,141.04
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,211.82,170.3
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,234.25,187.85
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,257.05,205.57
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,290.57,231.42
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,319.58,253.32
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,340.46,268.6
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,361.47,283.81
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,350.89,274.92
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,330.97,259.05
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,367.6,286.98
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,395.72,307.99
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,433.93,337.38
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,472.37,366.76
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,438.6,341.22
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,404.38,315.34
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,389.07,304.46
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,373.56,293.24
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,349.34,275.05
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,325.1,256.66
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,278.21,220.09
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,240.59,190.48
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,256.98,204.06
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,273.17,217.44
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,287.08,228.92
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,307.58,245.66
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,354.67,285.42
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,403.53,326.04
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,480.83,391.34
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,541.77,441.91
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,511.36,417.56
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,476.46,389.09
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,425.55,346.76
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,374.6,303.34
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,314.86,252.09
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,260.61,204.99
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,211.52,161.43
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,164.92,119.94
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,121.49,82.54
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,81.86,50.95
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,46.6,28.48
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,28.19,17.31
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,17.14,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,6.67,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,9.05,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,15.91,0.0
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,26.0,16.09
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,50.31,29.64
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,83.44,53.39
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,115.32,80.81
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,143.18,109.14
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,160.94,127.97
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,177.46,143.09
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,191.89,155.64
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,210.96,171.26
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,229.04,185.64
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,281.88,228.64
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,344.33,278.9
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,462.84,375.7
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,600.46,485.08
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,691.62,556.37
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,785.47,626.93
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,824.28,654.05
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,860.18,679.23
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,846.23,668.55
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,816.76,643.93
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,807.89,634.85
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,793.44,621.49
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,787.72,616.16
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,788.42,615.3
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,847.1,660.08
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,896.49,697.67
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,945.59,736.04
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,992.51,771.71
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,909.97,709.87
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,827.54,647.1
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,756.32,593.16
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,695.87,546.34
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,721.0,567.88
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,732.97,579.23
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,684.89,543.63
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,636.73,507.84
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,502.36,402.02
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,374.94,299.34
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,326.63,261.83
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,279.78,224.8
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,273.43,220.91
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,267.98,217.27
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,285.55,231.91
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,298.72,241.92
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,253.53,204.07
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,210.13,167.28
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,184.64,143.5
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,154.97,115.3
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,115.01,81.33
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,78.92,52.4
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,45.38,29.51
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,26.81,16.38
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,16.18,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,5.72,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,11.44,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,19.07,0.0
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,28.46,18.24
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,56.42,32.12
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,98.58,58.02
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,150.55,97.98
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,203.22,143.53
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,261.81,195.77
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,319.94,248.22
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,382.6,303.56
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,441.96,354.94
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,503.0,406.09
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,559.92,452.57
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,617.12,497.82
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,670.96,539.15
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,721.35,576.24
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,770.09,610.09
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,817.31,642.29
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,860.8,671.37
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,902.2,698.61
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,937.03,721.52
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,968.9,742.29
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,995.24,759.35
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,1018.23,774.16
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,1027.96,779.82
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,1033.28,782.7
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,1018.95,772.36
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,998.42,758.04
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,990.14,752.77
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,978.8,744.78
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,971.21,739.98
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,960.57,733.11
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,945.25,723.77
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,926.7,711.95
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,926.62,712.75
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,918.38,707.83
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,888.34,688.64
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,854.49,666.77
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,811.97,637.93
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,767.31,607.21
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,717.22,571.68
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,667.94,534.44
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,612.11,492.05
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,555.9,447.87
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,496.55,399.37
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,438.04,349.98
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,376.34,296.6
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,315.81,242.84
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,255.07,188.49
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,199.05,138.37
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,143.09,91.04
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,94.88,54.44
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,50.78,28.71
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,30.53,19.57
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,18.33,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,8.58,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,9.05,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,14.88,0.0
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,25.14,15.58
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,54.57,29.41
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,67.96,39.33
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,64.9,42.28
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,76.23,56.38
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,75.23,58.7
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,92.91,73.5
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,110.7,88.19
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,148.55,119.38
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,187.9,151.45
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,234.98,189.56
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,281.71,226.9
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,333.09,267.76
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,393.1,314.77
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,444.87,354.65
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,498.85,395.71
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,539.71,426.19
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,581.45,456.98
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,631.21,493.05
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,673.5,523.14
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,705.23,545.21
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,736.56,566.79
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,771.93,592.14
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,806.77,616.83
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,828.37,631.02
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,839.84,638.39
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,811.64,618.78
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,790.62,604.03
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,740.4,567.36
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,680.06,523.14
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,641.84,496.0
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,603.71,468.65
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,636.99,498.76
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,663.56,523.39
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,763.27,605.21
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,833.35,658.61
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,790.35,628.11
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,745.43,596.46
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,696.21,560.86
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,645.82,522.34
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,592.19,479.05
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,536.77,433.54
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,478.1,384.94
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,420.69,336.07
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,361.59,284.62
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,303.89,233.29
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,244.64,180.5
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,190.05,131.87
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,136.9,87.07
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,91.3,52.53
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,49.69,28.13
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,28.91,18.34
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,18.28,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,8.58,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,15.25,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,21.5,3.92
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,28.86,18.79
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,55.82,29.67
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,76.49,45.85
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,80.68,55.29
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,109.6,83.78
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,128.21,102.35
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,162.45,130.58
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,199.36,160.94
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,209.15,168.96
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,216.97,175.01
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,283.04,229.04
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,352.53,285.4
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,463.43,375.45
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,589.11,475.2
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,633.43,508.82
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,677.76,542.28
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,722.03,575.42
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,766.26,608.12
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,794.61,627.99
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,820.79,646.17
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,751.74,589.51
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,657.4,513.93
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,694.78,541.98
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,721.96,561.98
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,866.07,674.87
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,996.75,770.89
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,1020.8,786.84
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,1051.04,807.79
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,1040.86,800.61
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,1027.05,791.26
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,1008.18,779.37
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,985.87,765.05
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,957.82,746.61
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,926.64,725.84
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,890.5,701.58
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,851.78,675.2
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,807.83,644.72
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,761.97,612.4
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,712.04,575.92
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,660.9,536.4
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,606.54,493.95
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,550.27,448.66
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,490.71,398.8
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,432.38,348.6
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,371.74,295.32
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,312.61,242.23
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,252.59,188.12
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,197.38,138.47
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,142.44,91.94
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,95.57,56.24
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,52.71,30.68
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.47,19.87
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,19.06,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,14.3,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,20.54,5.06
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,31.44,21.13
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,57.79,35.12
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,91.95,60.31
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,124.32,88.47
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,147.1,112.49
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,159.45,126.67
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,186.73,150.18
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,211.49,171.1
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,292.92,237.88
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,384.36,312.93
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,473.67,386.54
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,576.7,470.42
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,640.9,522.14
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,707.86,575.36
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,732.43,592.15
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,747.32,601.2
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,774.19,619.47
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,794.45,632.5
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,799.74,634.09
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,800.15,632.04
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,842.21,663.31
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,883.51,693.59
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,919.28,719.82
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,953.78,744.93
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,966.79,753.58
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,977.03,760.36
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,967.51,753.51
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,955.15,744.74
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,960.3,750.58
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,961.53,753.56
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,936.88,736.59
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,909.9,717.9
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,892.86,707.97
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,871.62,694.04
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,858.36,685.52
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,842.3,674.94
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,800.18,644.57
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,755.8,612.32
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,699.38,569.64
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,643.29,525.13
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,579.4,474.32
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,516.95,423.44
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,464.88,379.55
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,412.4,334.03
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,359.29,286.9
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,308.18,240.47
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,249.65,188.01
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,196.49,140.57
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,142.03,94.83
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,97.55,61.02
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,56.63,35.41
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,35.28,24.09
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,23.28,2.91
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,11.44,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,15.73,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,22.16,7.27
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,31.37,21.28
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,56.21,33.94
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,93.57,59.29
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,136.84,93.77
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,181.63,132.87
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,229.54,175.5
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,280.15,220.25
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,333.1,266.17
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,383.94,309.4
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,436.29,352.69
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,492.05,397.62
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,546.92,440.82
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,598.05,479.76
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,648.74,517.42
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,695.63,551.62
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,741.34,584.29
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,799.3,626.84
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,858.4,668.28
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,912.35,705.08
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,963.75,739.71
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,996.34,760.59
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,1026.26,779.67
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,1043.72,790.38
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,1057.59,798.83
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,1067.31,804.73
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,1073.3,808.25
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,1072.01,807.03
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,1066.94,803.44
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,1057.62,797.64
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,1044.58,789.44
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,1024.45,777.26
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,1000.84,762.69
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,972.48,744.61
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,940.95,724.21
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,904.79,700.82
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,865.98,675.22
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,821.84,645.51
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,775.71,613.88
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,724.91,577.57
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,672.81,538.25
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,617.24,495.57
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,562.12,451.81
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,502.14,402.49
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,442.96,352.38
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,381.84,299.34
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,322.86,246.84
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,260.95,191.65
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,204.71,141.41
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,147.65,93.19
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,97.97,55.33
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,53.37,29.39
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,31.83,21.12
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,21.07,3.76
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,13.34,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,16.2,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,23.4,8.89
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,28.87,18.87
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,57.89,30.0
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,102.44,57.27
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,155.66,98.2
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,210.38,145.2
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,271.74,199.08
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,330.61,251.09
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,392.46,304.36
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,451.09,353.69
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,510.97,402.28
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,568.19,446.8
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,625.65,489.7
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,678.45,527.23
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,730.16,561.17
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,778.27,592.26
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,824.37,621.41
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,864.66,646.61
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,902.11,669.69
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,908.95,674.94
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,906.74,674.56
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,873.03,650.87
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,830.54,619.35
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,857.06,640.0
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,882.0,658.94
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,881.16,659.48
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,877.84,658.52
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,826.74,621.93
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,766.75,578.85
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,789.87,598.68
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,818.67,621.73
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,835.26,636.59
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,847.11,648.22
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,869.9,668.53
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,882.73,679.75
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,866.47,669.26
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,842.84,653.78
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,799.25,623.99
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,757.23,595.18
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,707.1,559.58
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,655.96,521.08
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,600.21,478.01
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,544.56,433.97
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,486.02,386.73
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,427.91,338.5
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,367.79,287.33
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,310.39,237.24
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,251.92,186.06
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,198.29,139.04
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,144.85,94.55
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,99.2,59.99
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,55.74,33.22
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,33.53,22.73
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,22.65,6.03
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,13.34,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
