Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.81,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,6.48,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,11.57,4.32
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,16.68,8.47
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,26.44,16.98
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,36.21,25.47
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,55.33,41.85
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,74.33,57.93
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,87.83,69.13
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,101.39,80.25
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,109.43,86.61
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,117.48,92.93
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,126.77,100.2
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,136.13,107.49
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,151.08,119.32
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,166.18,131.18
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,173.35,136.59
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,180.6,142.07
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,230.23,181.41
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,280.64,220.69
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,309.15,242.47
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,346.21,270.72
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,344.39,268.89
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,342.35,267.07
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,352.11,274.33
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,361.74,281.47
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,363.65,282.81
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,365.36,284.05
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,401.65,312.01
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,437.74,339.53
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,453.16,351.43
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,468.11,363.08
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,451.05,350.49
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,433.84,337.89
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,381.39,298.08
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,329.8,258.54
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,343.75,270.18
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,356.98,281.09
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,352.39,278.19
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,347.11,274.82
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,355.37,282.65
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,365.31,291.5
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,364.45,292.12
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,359.22,288.86
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,331.45,266.92
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,303.91,244.46
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,273.58,218.83
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,240.69,190.06
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,215.44,165.0
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,179.55,129.51
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,133.86,90.48
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,92.71,57.99
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,53.86,33.12
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,31.78,21.46
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,21.33,6.57
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,12.39,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.86,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,7.87,1.18
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,11.11,3.82
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,16.68,8.73
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,22.25,13.61
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,39.0,28.06
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,55.79,42.38
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,62.33,47.78
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,68.88,53.13
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,74.03,57.24
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,79.18,61.32
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,95.1,74.34
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,111.08,87.26
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,124.77,98.19
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,138.51,109.08
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,158.46,125.02
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,178.68,141.07
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,208.16,164.39
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,237.98,187.75
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,247.05,194.61
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,256.15,201.56
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,275.4,216.42
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,294.7,231.26
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,369.2,289.33
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,436.67,340.93
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,593.23,462.18
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,750.05,578.77
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,809.62,622.87
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,859.03,660.13
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,811.89,624.29
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,757.22,583.52
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,742.84,574.16
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,727.09,563.54
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,715.93,557.18
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,702.32,548.95
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,657.16,516.35
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,612.1,483.6
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,538.46,426.77
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,464.21,368.82
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,441.02,352.02
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,416.59,333.78
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,395.57,318.44
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,371.89,300.44
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,350.63,283.57
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,322.19,260.09
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,285.31,228.81
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,247.06,195.45
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,204.37,158.27
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,163.45,122.43
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,122.62,88.14
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,86.47,59.35
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,55.46,37.45
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,34.8,24.2
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,23.01,8.62
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,12.39,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,4.29,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,7.4,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,12.5,5.19
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,17.61,9.32
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,28.76,19.04
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,39.94,28.73
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,72.17,56.14
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,104.61,83.36
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,128.0,102.64
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,151.9,122.11
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,158.41,127.06
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,164.47,131.56
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,175.66,140.23
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,186.9,148.87
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,230.98,184.05
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,281.11,223.44
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,345.6,273.8
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,412.6,325.18
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,468.48,367.53
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,519.36,405.71
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,590.41,459.54
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,672.62,520.38
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,723.32,558.13
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,774.98,596.44
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,865.77,665.39
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,951.54,728.41
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,989.75,754.3
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,1023.02,777.15
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,1023.26,777.76
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,1019.99,776.36
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,1011.72,771.49
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,999.93,764.33
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,981.31,752.79
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,959.4,739.01
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,933.34,722.07
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,904.22,702.92
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,870.03,680.31
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,833.23,655.63
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,792.61,627.48
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,749.79,597.46
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,700.55,562.2
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,651.94,525.08
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,599.46,484.24
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,546.34,441.72
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,489.55,394.68
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,433.25,346.69
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,374.65,295.62
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,317.83,244.78
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,257.39,190.53
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,202.17,140.76
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,147.57,93.86
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,99.25,56.28
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,54.36,29.37
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,30.2,20.26
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,22.75,9.26
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,16.2,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,18.59,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,25.27,13.07
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,32.57,22.53
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,62.95,34.59
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,106.64,62.34
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,158.75,103.22
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,211.68,149.31
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,269.86,201.22
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,328.84,254.08
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,389.25,307.12
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,447.19,357.07
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,506.47,406.59
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,562.86,452.33
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,618.17,495.89
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,670.78,536.2
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,722.5,573.81
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,754.13,595.16
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,776.25,609.6
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,834.61,650.18
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,888.76,686.94
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,922.57,709.72
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,953.63,730.7
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,979.85,747.87
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,1002.93,762.93
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,1020.3,773.95
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,1034.22,782.75
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,1043.14,788.04
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,1048.49,791.06
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,1046.72,789.69
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,1041.35,786.07
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,1029.98,778.69
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,1015.19,769.14
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,996.97,757.71
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,975.43,744.05
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,948.16,726.76
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,917.77,707.22
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,882.89,684.36
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,845.4,659.46
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,803.21,630.8
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,758.87,600.25
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,709.32,565.07
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,656.52,524.83
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,605.01,485.46
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,552.11,443.78
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,494.69,396.69
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,437.95,348.82
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,378.03,297.24
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,318.87,245.04
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,259.41,192.05
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,204.15,142.67
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,149.33,95.98
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,101.24,58.73
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,57.05,31.99
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,32.93,22.64
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,22.89,10.06
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,16.2,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.72,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,18.59,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,26.01,14.04
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,34.32,24.09
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,65.65,38.65
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,77.68,48.75
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,76.7,53.14
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,87.3,66.05
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,87.14,68.62
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,101.61,80.59
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,116.16,92.46
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,186.83,150.55
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,266.74,215.61
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,331.54,267.51
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,400.48,321.89
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,440.3,352.63
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,481.02,383.73
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,504.42,400.77
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,526.6,416.72
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,514.78,405.64
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,498.98,391.54
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,443.69,348.47
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,393.7,309.04
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,381.97,299.57
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,369.59,289.47
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,388.44,303.93
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,407.23,318.24
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,377.56,295.23
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,338.44,264.98
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,324.25,254.24
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,309.98,243.33
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,301.49,236.89
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,292.92,230.38
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,343.31,270.6
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,385.31,303.99
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,521.59,416.0
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,639.66,511.33
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,636.33,510.1
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,629.49,506.57
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,635.44,513.06
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,632.36,512.36
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,644.33,523.55
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,644.11,524.51
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,580.24,473.68
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,518.46,423.54
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,462.59,376.81
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,407.86,329.81
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,332.22,265.78
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,267.84,211.56
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,207.84,161.06
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,159.44,121.32
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,121.52,89.3
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,87.42,61.71
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,57.6,39.83
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,37.91,27.05
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,24.81,12.05
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,12.39,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.86,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.62,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.94,0.38
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,9.26,2.22
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,13.89,6.28
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,18.54,10.33
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,32.49,22.33
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,46.46,34.24
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,55.33,41.66
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,64.21,49.01
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,70.76,54.34
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,77.32,59.64
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,85.76,66.45
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,94.2,73.21
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,101.74,79.19
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,109.3,85.16
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,130.35,102.18
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,151.58,119.19
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,200.42,158.37
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,249.99,197.51
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,294.4,232.15
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,347.34,272.95
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,313.68,246.25
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,287.69,225.68
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,261.5,205.15
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,235.21,184.45
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,214.18,167.8
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,193.1,151.07
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,227.74,178.68
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,262.41,206.06
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,298.54,234.49
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,334.61,262.75
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,341.48,268.38
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,339.46,267.23
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,366.86,289.29
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,393.49,310.65
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,334.24,264.79
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,276.04,219.29
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,209.87,166.63
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,150.43,118.58
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,141.99,111.99
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,133.66,105.42
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,141.54,112.32
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,149.35,119.23
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,196.5,159.61
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,227.57,184.88
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,285.33,228.98
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,312.97,244.05
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,237.01,179.71
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,175.74,129.7
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,119.58,85.41
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,78.09,55.42
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,53.98,37.48
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,35.02,24.68
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,22.99,11.28
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,11.44,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.95,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,4.16,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,7.4,0.16
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,11.57,4.45
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,15.75,7.78
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,21.79,13.1
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,27.83,18.38
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,44.13,32.42
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,60.46,46.35
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,67.93,52.58
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,75.42,58.74
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,81.51,63.65
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,87.59,68.52
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,93.7,73.37
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,99.82,78.22
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,98.46,76.83
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,97.09,75.48
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,107.85,84.15
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,118.68,92.85
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,131.94,103.51
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,145.27,114.18
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,141.63,110.99
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,137.97,107.84
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,150.42,117.86
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,162.95,127.91
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,198.96,156.86
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,235.18,185.73
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,265.76,209.97
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,296.39,234.13
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,305.13,240.98
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,313.77,247.8
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,333.48,263.48
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,362.09,286.09
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,319.48,252.74
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,286.13,226.56
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,276.91,219.56
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,267.68,212.52
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,274.98,218.73
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,282.07,224.78
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,256.72,204.83
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,231.66,185.03
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,212.96,170.22
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,194.52,155.56
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,195.72,157.15
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,196.53,158.41
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,193.46,156.46
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,190.69,154.6
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,184.38,149.24
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,169.96,135.94
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,95.52,73.68
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,27.55,16.96
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,16.17,7.64
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.48,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,5.55,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.62,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,3.24,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.95,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,6.48,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,11.11,3.18
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,19.01,10.95
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,26.91,17.27
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,36.68,25.86
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,46.46,34.37
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,55.79,42.37
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,65.13,50.26
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,60.93,46.53
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,56.74,42.81
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,59.09,44.64
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,61.44,46.45
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,78.74,60.83
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,96.07,75.1
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,102.67,80.35
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,109.29,85.6
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,172.82,137.81
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,237.53,190.16
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,286.37,229.03
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,331.33,264.44
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,383.5,305.85
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,437.02,347.85
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,563.75,448.94
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,694.66,550.5
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,789.9,623.25
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,878.5,690.18
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,898.84,704.83
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,917.04,718.25
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,922.46,723.02
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,925.3,726.04
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,888.14,697.87
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,849.5,668.61
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,719.7,569.4
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,592.83,470.11
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,552.19,439.14
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,512.29,408.25
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,469.07,375.18
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,426.39,342.24
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,440.11,354.73
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,450.89,364.67
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,326.74,264.73
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,212.14,170.75
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,193.53,156.11
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,174.95,141.26
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,231.44,188.98
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,273.08,223.01
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,268.59,217.85
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,254.02,202.86
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,213.06,166.22
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,172.59,129.76
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,132.28,94.98
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,95.42,64.91
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,61.21,41.01
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,37.94,27.34
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,25.06,13.66
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,13.34,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,6.67,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,18.9,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,31.57,19.7
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,42.1,31.14
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,73.33,47.13
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,103.58,71.49
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,125.47,92.78
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,160.25,123.37
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,194.01,152.92
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,236.22,188.18
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,280.94,225.1
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,307.72,247.31
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,333.8,268.13
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,343.3,275.08
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,348.17,277.85
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,384.1,305.33
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,420.93,333.0
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,473.96,373.36
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,529.25,414.83
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,545.8,426.07
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,560.85,436.33
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,565.68,439.06
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,569.06,440.76
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,543.3,420.44
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,506.33,391.83
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,483.34,374.4
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,459.59,356.22
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,482.35,373.79
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,504.87,390.96
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,500.31,387.93
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,495.31,384.75
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,459.91,358.27
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,424.58,331.61
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,411.46,322.33
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,398.2,312.83
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,352.59,277.9
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,300.9,237.83
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,280.6,222.34
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,260.46,206.82
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,246.94,196.51
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,233.49,186.2
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,228.17,182.33
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,222.71,178.34
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,219.55,176.6
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,215.96,174.45
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,218.92,177.52
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,217.3,176.56
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,212.13,172.18
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,203.51,164.04
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,187.2,148.1
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,164.83,125.9
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,127.74,93.95
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,93.25,65.49
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,61.65,42.46
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,38.66,28.08
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,26.94,15.5
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,13.28,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,7.87,1.24
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,11.11,3.83
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,14.82,7.11
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,18.54,10.36
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,29.23,19.57
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,39.94,28.7
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,48.8,36.16
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,57.67,43.55
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,68.43,52.45
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,79.19,61.28
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,89.03,69.27
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,98.88,77.22
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,108.3,84.76
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,117.74,92.29
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,138.24,108.84
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,158.95,125.43
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,175.99,139.0
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,193.2,152.66
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,200.15,158.0
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,207.14,163.39
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,208.9,164.6
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,210.63,165.82
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,226.23,178.14
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,241.84,190.42
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,253.09,199.21
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,264.27,207.96
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,281.2,221.25
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,298.05,234.44
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,305.59,240.4
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,313.0,246.3
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,314.95,248.05
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,316.77,249.73
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,357.37,282.19
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,389.43,307.76
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,404.97,320.47
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,419.45,332.41
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,402.81,320.15
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,385.71,307.54
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,378.14,302.6
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,373.33,299.64
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,357.7,288.27
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,339.91,274.84
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,321.37,260.28
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,299.75,242.55
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,268.39,216.22
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,236.81,188.95
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,204.02,159.52
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,168.46,126.96
