Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,133.03,95.59
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,96.97,65.2
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,61.77,40.47
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,38.76,28.14
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,26.65,15.53
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,14.24,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,8.1,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.91,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,7.87,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,13.9,5.7
2018,5,23,5,45,0.0,25.5,3.4,12.85,25.5,23.66,15.09
2018,5,23,6,0,0.0,36.0,3.4,12.9,36.0,33.43,22.86
2018,5,23,6,15,7.0,62.0,3.4,12.95,64.0,57.92,43.73
2018,5,23,6,30,14.0,88.0,3.4,13.0,92.0,83.07,65.0
2018,5,23,6,45,35.0,118.5,3.4,13.1,131.5,116.36,92.45
2018,5,23,7,0,56.0,149.0,3.4,13.2,171.0,152.97,122.65
2018,5,23,7,15,67.5,172.5,3.5,13.3,202.5,182.87,147.37
2018,5,23,7,30,79.0,196.0,3.6,13.4,234.0,214.23,173.12
2018,5,23,7,45,108.0,221.0,3.65,13.55,279.0,258.66,209.15
2018,5,23,8,0,137.0,246.0,3.7,13.7,324.0,304.63,246.11
2018,5,23,8,15,113.5,258.5,3.8,13.85,326.5,312.06,251.57
2018,5,23,8,30,90.0,271.0,3.9,14.0,329.0,312.86,251.51
2018,5,23,8,45,78.0,291.0,4.0,14.15,344.0,329.37,263.85
2018,5,23,9,0,66.0,311.0,4.1,14.3,359.0,344.69,275.0
2018,5,23,9,15,71.0,331.0,4.15,14.45,385.0,371.65,295.56
2018,5,23,9,30,76.0,351.0,4.2,14.6,411.0,398.91,316.16
2018,5,23,9,45,61.0,352.0,4.25,14.7,401.5,391.1,309.1
2018,5,23,10,0,46.0,353.0,4.3,14.8,392.0,381.98,301.13
2018,5,23,10,15,96.0,388.5,4.35,14.85,473.0,463.91,365.25
2018,5,23,10,30,146.0,424.0,4.4,14.9,554.0,556.8,436.07
2018,5,23,10,45,167.5,441.0,4.4,14.9,593.5,598.58,466.99
2018,5,23,11,0,189.0,458.0,4.4,14.9,633.0,640.59,498.03
2018,5,23,11,15,182.5,466.5,4.35,14.95,637.5,646.66,501.44
2018,5,23,11,30,176.0,475.0,4.3,15.0,642.0,651.7,504.29
2018,5,23,11,45,195.5,475.5,4.3,15.0,662.0,673.47,520.68
2018,5,23,12,0,215.0,476.0,4.3,15.0,682.0,694.43,536.38
2018,5,23,12,15,229.5,471.5,4.25,15.0,691.0,704.29,543.7
2018,5,23,12,30,244.0,467.0,4.2,15.0,700.0,721.98,556.63
2018,5,23,12,45,204.0,464.5,4.15,15.0,658.0,668.45,516.63
2018,5,23,13,0,164.0,462.0,4.1,15.0,616.0,623.78,483.01
2018,5,23,13,15,161.0,454.0,4.1,15.0,603.0,609.32,472.82
2018,5,23,13,30,158.0,446.0,4.1,15.0,590.0,594.21,462.01
2018,5,23,13,45,200.0,429.5,4.1,15.0,606.5,611.24,476.54
2018,5,23,14,0,242.0,413.0,4.1,15.0,623.0,632.87,494.12
2018,5,23,14,15,466.5,302.0,4.15,14.95,689.5,713.61,561.31
2018,5,23,14,30,691.0,191.0,4.2,14.9,756.0,774.14,612.08
2018,5,23,14,45,782.0,144.5,4.3,14.85,757.0,770.61,611.03
2018,5,23,15,0,873.0,98.0,4.4,14.8,758.0,757.0,602.87
2018,5,23,15,15,861.0,96.5,4.4,14.8,717.0,709.46,568.78
2018,5,23,15,30,849.0,95.0,4.4,14.8,676.0,660.6,531.91
2018,5,23,15,45,834.0,92.0,4.45,14.6,630.5,607.33,490.69
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,554.02,448.18
2018,5,23,16,15,798.5,86.5,4.55,14.25,536.5,497.24,401.51
2018,5,23,16,30,778.0,84.0,4.6,14.1,488.0,441.08,353.91
2018,5,23,16,45,751.5,80.5,4.6,13.95,438.0,382.47,302.89
2018,5,23,17,0,725.0,77.0,4.6,13.8,388.0,325.74,252.16
2018,5,23,17,15,687.0,73.0,4.6,13.6,337.0,265.76,198.26
2018,5,23,17,30,649.0,69.0,4.6,13.4,286.0,211.0,148.73
2018,5,23,17,45,577.0,65.5,4.6,13.2,234.0,155.08,101.14
2018,5,23,18,0,505.0,62.0,4.6,13.0,182.0,107.5,64.25
2018,5,23,18,15,319.0,55.5,4.55,12.85,125.0,59.61,36.01
2018,5,23,18,30,133.0,49.0,4.5,12.7,68.0,39.46,28.81
2018,5,23,18,45,78.0,32.0,4.45,12.55,42.0,26.26,15.48
2018,5,23,19,0,23.0,15.0,4.4,12.4,16.0,13.35,0.0
2018,5,23,19,15,11.5,7.5,4.4,12.4,8.0,7.15,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.1,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.91,0.0
2018,5,24,5,15,0.0,7.0,2.5,12.2,7.0,6.48,0.0
2018,5,24,5,30,0.0,12.0,2.4,12.3,12.0,11.11,3.5
2018,5,24,5,45,0.0,19.5,2.3,12.35,19.5,18.08,10.26
2018,5,24,6,0,0.0,27.0,2.2,12.4,27.0,25.04,15.79
2018,5,24,6,15,0.0,37.5,2.15,12.5,37.5,34.81,24.36
2018,5,24,6,30,0.0,48.0,2.1,12.6,48.0,44.6,32.85
2018,5,24,6,45,0.0,63.5,2.05,12.7,63.5,59.06,45.21
2018,5,24,7,0,0.0,79.0,2.0,12.8,79.0,73.44,57.33
2018,5,24,7,15,0.5,102.0,2.05,12.95,102.0,94.88,75.21
2018,5,24,7,30,1.0,125.0,2.1,13.1,125.0,116.5,92.98
2018,5,24,7,45,2.5,145.5,2.1,13.2,146.5,136.47,109.15
2018,5,24,8,0,4.0,166.0,2.1,13.3,168.0,156.7,125.37
2018,5,24,8,15,5.5,173.5,2.2,13.5,177.0,165.02,131.7
2018,5,24,8,30,7.0,181.0,2.3,13.7,186.0,173.48,138.16
2018,5,24,8,45,8.0,190.0,2.35,13.85,196.0,183.15,145.57
2018,5,24,9,0,9.0,199.0,2.4,14.0,206.0,192.9,153.02
2018,5,24,9,15,10.5,213.5,2.45,14.1,221.5,208.33,165.02
2018,5,24,9,30,12.0,228.0,2.5,14.2,237.0,223.89,177.05
2018,5,24,9,45,18.0,262.0,2.55,14.35,276.5,261.93,206.83
2018,5,24,10,0,24.0,296.0,2.6,14.5,316.0,306.69,241.4
2018,5,24,10,15,47.5,350.0,2.7,14.6,391.5,382.25,299.79
2018,5,24,10,30,71.0,404.0,2.8,14.7,467.0,459.51,358.21
2018,5,24,10,45,65.5,397.5,2.9,14.8,457.0,450.14,350.43
2018,5,24,11,0,60.0,391.0,3.0,14.9,447.0,440.19,342.66
2018,5,24,11,15,48.5,381.5,3.1,14.9,427.0,420.87,327.71
2018,5,24,11,30,37.0,372.0,3.2,14.9,407.0,400.94,312.29
2018,5,24,11,45,74.5,409.5,3.3,14.9,480.5,476.47,370.69
2018,5,24,12,0,112.0,447.0,3.4,14.9,554.0,561.98,435.02
2018,5,24,12,15,166.0,460.0,3.55,14.85,618.5,628.95,485.92
2018,5,24,12,30,220.0,473.0,3.7,14.8,683.0,694.77,535.49
2018,5,24,12,45,163.0,455.0,3.85,14.75,610.0,618.13,478.41
2018,5,24,13,0,106.0,437.0,4.0,14.7,537.0,541.84,421.2
2018,5,24,13,15,93.5,425.5,4.05,14.6,512.5,506.78,395.51
2018,5,24,13,30,81.0,414.0,4.1,14.5,488.0,481.04,376.34
2018,5,24,13,45,92.5,414.0,4.15,14.35,496.5,488.97,383.48
2018,5,24,14,0,104.0,414.0,4.2,14.2,505.0,495.91,389.76
2018,5,24,14,15,100.5,397.5,4.15,14.15,482.5,472.47,372.29
2018,5,24,14,30,97.0,381.0,4.1,14.1,460.0,448.97,354.81
2018,5,24,14,45,97.0,364.0,4.1,14.0,440.0,427.71,339.23
2018,5,24,15,0,97.0,347.0,4.1,13.9,420.0,406.21,323.34
2018,5,24,15,15,144.0,320.0,4.1,13.9,422.0,412.96,330.4
2018,5,24,15,30,191.0,293.0,4.1,13.9,424.0,409.81,329.36
2018,5,24,15,45,310.5,253.0,4.0,13.85,449.0,437.77,353.29
2018,5,24,16,0,430.0,213.0,3.9,13.8,474.0,453.1,365.97
2018,5,24,16,15,435.0,192.0,3.85,13.8,437.0,410.91,331.59
2018,5,24,16,30,440.0,171.0,3.8,13.8,400.0,367.53,295.52
2018,5,24,16,45,403.0,159.5,3.75,13.75,353.0,315.05,251.47
2018,5,24,17,0,366.0,148.0,3.7,13.7,306.0,266.2,209.86
2018,5,24,17,15,338.0,131.0,3.7,13.65,262.0,218.79,168.97
2018,5,24,17,30,310.0,114.0,3.7,13.6,218.0,174.3,130.46
2018,5,24,17,45,309.5,95.5,3.7,13.5,184.5,136.75,97.19
2018,5,24,18,0,309.0,77.0,3.7,13.4,151.0,99.18,65.49
2018,5,24,18,15,254.5,64.0,3.6,13.35,115.5,63.94,41.3
2018,5,24,18,30,200.0,51.0,3.5,13.3,80.0,39.15,28.52
2018,5,24,18,45,127.0,35.0,3.45,13.2,51.0,28.6,17.55
2018,5,24,19,0,54.0,19.0,3.4,13.1,22.0,15.85,0.0
2018,5,24,19,15,27.0,9.5,3.35,13.1,11.0,9.05,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,3.05,12.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,3.1,13.0,4.0,3.81,0.0
2018,5,25,5,15,1.0,14.0,3.15,13.1,14.0,12.99,0.0
2018,5,25,5,30,2.0,24.0,3.2,13.2,24.0,22.29,12.73
2018,5,25,5,45,7.5,39.5,3.2,13.25,41.0,36.24,26.09
2018,5,25,6,0,13.0,55.0,3.2,13.3,58.0,50.94,37.29
2018,5,25,6,15,25.5,70.0,3.2,13.4,77.0,66.46,50.11
2018,5,25,6,30,38.0,85.0,3.2,13.5,96.0,84.26,64.83
2018,5,25,6,45,41.5,109.0,3.2,13.6,123.0,109.51,86.26
2018,5,25,7,0,45.0,133.0,3.2,13.7,150.0,135.51,108.12
2018,5,25,7,15,27.5,129.5,3.25,13.85,140.5,129.91,103.79
2018,5,25,7,30,10.0,126.0,3.3,14.0,131.0,121.06,96.43
2018,5,25,7,45,5.0,94.5,3.3,14.15,97.0,90.32,70.55
2018,5,25,8,0,0.0,63.0,3.3,14.3,63.0,58.64,43.83
2018,5,25,8,15,0.5,92.0,3.3,14.5,92.5,86.04,66.5
2018,5,25,8,30,1.0,121.0,3.3,14.7,122.0,113.53,88.9
2018,5,25,8,45,2.5,150.0,3.3,14.85,152.0,141.85,111.75
2018,5,25,9,0,4.0,179.0,3.3,15.0,182.0,170.45,134.57
2018,5,25,9,15,7.0,204.5,3.3,15.1,210.0,197.14,155.68
2018,5,25,9,30,10.0,230.0,3.3,15.2,238.0,224.18,176.88
2018,5,25,9,45,10.5,232.0,3.35,15.35,240.5,227.05,178.74
2018,5,25,10,0,11.0,234.0,3.4,15.5,243.0,229.92,180.68
2018,5,25,10,15,11.5,237.5,3.45,15.55,247.5,234.21,183.83
2018,5,25,10,30,12.0,241.0,3.5,15.6,252.0,238.48,186.99
2018,5,25,10,45,12.0,244.0,3.55,15.65,255.0,241.79,189.38
2018,5,25,11,0,12.0,247.0,3.6,15.7,258.0,245.04,191.76
2018,5,25,11,15,12.0,246.0,3.65,15.7,257.0,244.39,191.16
2018,5,25,11,30,12.0,245.0,3.7,15.7,256.0,243.68,190.53
2018,5,25,11,45,24.5,303.5,3.8,15.75,326.5,320.52,250.68
2018,5,25,12,0,37.0,362.0,3.9,15.8,397.0,391.58,305.22
2018,5,25,12,15,55.0,387.0,3.95,15.8,439.5,434.61,338.28
2018,5,25,12,30,73.0,412.0,4.0,15.8,482.0,477.25,370.89
2018,5,25,12,45,76.0,416.0,4.0,15.8,488.0,483.35,375.46
2018,5,25,13,0,79.0,420.0,4.0,15.8,494.0,488.96,379.86
2018,5,25,13,15,62.5,402.0,4.0,15.8,460.0,453.31,352.73
2018,5,25,13,30,46.0,384.0,4.0,15.8,426.0,418.01,325.84
2018,5,25,13,45,40.0,362.5,4.0,15.8,398.5,389.41,304.32
2018,5,25,14,0,34.0,341.0,4.0,15.8,371.0,361.04,282.82
2018,5,25,14,15,24.5,301.0,3.95,15.75,322.0,311.81,244.94
2018,5,25,14,30,15.0,261.0,3.9,15.7,273.0,258.39,203.36
2018,5,25,14,45,12.0,239.0,3.85,15.7,248.5,234.27,184.67
2018,5,25,15,0,9.0,217.0,3.8,15.7,224.0,210.45,166.01
2018,5,25,15,15,9.0,210.5,3.8,15.7,217.0,203.7,161.01
2018,5,25,15,30,9.0,204.0,3.8,15.7,210.0,196.93,155.95
2018,5,25,15,45,13.5,208.0,3.6,15.55,216.5,202.75,161.15
2018,5,25,16,0,18.0,212.0,3.4,15.4,223.0,207.99,165.86
2018,5,25,16,15,22.0,198.0,3.4,15.3,210.5,195.58,156.32
2018,5,25,16,30,26.0,184.0,3.4,15.2,198.0,184.04,147.36
2018,5,25,16,45,81.5,173.0,3.35,15.15,209.5,193.67,155.11
2018,5,25,17,0,137.0,162.0,3.3,15.1,221.0,197.92,157.36
2018,5,25,17,15,199.0,135.5,3.3,14.95,209.0,182.43,142.12
2018,5,25,17,30,261.0,109.0,3.3,14.8,197.0,158.96,118.96
2018,5,25,17,45,262.0,95.0,3.3,14.7,171.0,129.07,92.38
2018,5,25,18,0,263.0,81.0,3.3,14.6,145.0,99.01,67.0
2018,5,25,18,15,214.5,65.5,3.35,14.45,109.5,65.22,43.26
2018,5,25,18,30,166.0,50.0,3.4,14.3,74.0,40.27,29.41
2018,5,25,18,45,104.5,34.5,3.45,14.15,47.5,28.22,17.36
2018,5,25,19,0,43.0,19.0,3.5,14.0,21.0,16.58,0.0
2018,5,25,19,15,21.5,9.5,3.55,13.9,10.5,9.05,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.0,4.8,13.1,3.0,0.0,0.0
2018,5,26,5,0,2.0,6.0,4.9,13.1,6.0,5.72,0.0
2018,5,26,5,15,36.5,21.5,4.95,13.2,25.0,18.55,0.0
2018,5,26,5,30,71.0,37.0,5.0,13.3,44.0,31.33,20.26
2018,5,26,5,45,131.0,52.5,5.05,13.35,75.0,42.1,31.19
2018,5,26,6,0,191.0,68.0,5.1,13.4,106.0,66.99,45.41
2018,5,26,6,15,209.0,87.0,5.1,13.45,139.5,99.1,69.78
2018,5,26,6,30,227.0,106.0,5.1,13.5,173.0,133.63,98.44
2018,5,26,6,45,261.0,123.5,5.05,13.6,214.5,172.83,131.55
2018,5,26,7,0,295.0,141.0,5.0,13.7,256.0,216.01,168.58
2018,5,26,7,15,237.5,165.5,4.95,13.75,266.5,237.58,189.59
2018,5,26,7,30,180.0,190.0,4.9,13.8,277.0,250.98,202.48
2018,5,26,7,45,120.5,209.5,4.8,13.85,270.5,253.39,205.11
2018,5,26,8,0,61.0,229.0,4.7,13.9,264.0,246.51,199.15
2018,5,26,8,15,63.0,247.0,4.6,13.95,285.5,268.85,216.86
2018,5,26,8,30,65.0,265.0,4.5,14.0,307.0,291.34,234.43
2018,5,26,8,45,58.5,272.0,4.4,14.0,312.0,297.77,238.92
2018,5,26,9,0,52.0,279.0,4.3,14.0,317.0,303.38,242.74
2018,5,26,9,15,36.0,277.5,4.2,14.1,304.5,292.88,233.4
2018,5,26,9,30,20.0,276.0,4.1,14.2,292.0,275.88,218.93
2018,5,26,9,45,20.5,289.0,4.0,14.25,306.0,289.74,229.44
2018,5,26,10,0,21.0,302.0,3.9,14.3,320.0,303.59,239.85
2018,5,26,10,15,22.5,316.5,3.8,14.4,336.0,319.77,252.01
2018,5,26,10,30,24.0,331.0,3.7,14.5,352.0,343.48,269.92
2018,5,26,10,45,21.0,318.5,3.65,14.6,337.5,321.88,252.7
2018,5,26,11,0,18.0,306.0,3.6,14.7,323.0,307.54,241.24
2018,5,26,11,15,17.5,305.5,3.65,14.75,322.0,307.02,240.7
2018,5,26,11,30,17.0,305.0,3.7,14.8,321.0,306.38,240.07
2018,5,26,11,45,21.0,330.5,3.7,14.85,350.5,335.28,262.42
2018,5,26,12,0,25.0,356.0,3.7,14.9,380.0,373.48,291.64
2018,5,26,12,15,40.5,388.0,3.85,14.95,427.0,421.0,328.34
2018,5,26,12,30,56.0,420.0,4.0,15.0,474.0,468.26,364.5
2018,5,26,12,45,112.5,436.0,4.15,15.05,542.5,548.67,426.78
2018,5,26,13,0,169.0,452.0,4.3,15.1,611.0,617.68,479.84
2018,5,26,13,15,306.0,402.0,4.45,15.15,683.5,703.39,547.94
2018,5,26,13,30,443.0,352.0,4.6,15.2,756.0,782.4,610.06
2018,5,26,13,45,617.0,260.0,4.75,15.25,807.0,840.51,658.31
2018,5,26,14,0,791.0,168.0,4.9,15.3,858.0,882.41,691.51
2018,5,26,14,15,619.0,223.5,5.05,15.3,752.0,768.59,608.45
2018,5,26,14,30,447.0,279.0,5.2,15.3,646.0,656.67,522.24
2018,5,26,14,45,257.0,305.5,5.35,15.25,514.5,508.13,405.92
2018,5,26,15,0,67.0,332.0,5.5,15.2,383.0,368.9,293.5
2018,5,26,15,15,58.0,308.0,5.5,15.2,350.5,335.45,267.77
2018,5,26,15,30,49.0,284.0,5.5,15.2,318.0,302.79,242.22
2018,5,26,15,45,146.0,251.5,5.7,15.0,342.5,331.73,268.04
2018,5,26,16,0,243.0,219.0,5.9,14.8,367.0,349.78,284.09
2018,5,26,16,15,331.5,196.0,5.9,14.7,380.0,358.71,291.29
2018,5,26,16,30,420.0,173.0,5.9,14.6,393.0,360.53,291.36
2018,5,26,16,45,381.0,162.5,5.95,14.45,346.5,309.3,248.02
2018,5,26,17,0,342.0,152.0,6.0,14.3,300.0,260.52,206.37
2018,5,26,17,15,427.0,124.0,5.95,14.15,285.0,238.38,183.22
2018,5,26,17,30,512.0,96.0,5.9,14.0,270.0,206.43,150.13
2018,5,26,17,45,478.0,86.0,5.8,13.8,227.0,157.35,107.35
2018,5,26,18,0,444.0,76.0,5.7,13.6,184.0,113.65,71.87
2018,5,26,18,15,363.0,65.0,5.55,13.55,140.0,70.69,43.61
2018,5,26,18,30,282.0,54.0,5.4,13.5,96.0,41.55,30.65
2018,5,26,18,45,184.5,38.5,5.3,13.45,62.0,30.16,19.17
2018,5,26,19,0,87.0,23.0,5.2,13.4,28.0,19.0,0.0
2018,5,26,19,15,43.5,11.5,5.05,13.4,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,32.0,9.0,2.0,12.7,9.0,8.58,0.0
2018,5,27,5,15,120.5,24.0,2.0,12.95,35.0,19.09,0.0
2018,5,27,5,30,209.0,39.0,2.0,13.2,61.0,30.53,19.75
2018,5,27,5,45,227.5,47.0,2.0,13.4,82.5,35.79,25.74
2018,5,27,6,0,246.0,55.0,2.0,13.6,104.0,57.45,35.66
2018,5,27,6,15,125.0,75.0,1.9,13.8,100.0,80.93,57.94
2018,5,27,6,30,4.0,95.0,1.8,14.0,96.0,87.49,68.86
2018,5,27,6,45,25.0,121.5,1.75,14.25,131.0,116.58,92.45
2018,5,27,7,0,46.0,148.0,1.7,14.5,166.0,149.03,118.72
2018,5,27,7,15,137.5,168.0,1.7,14.7,232.5,203.96,162.06
2018,5,27,7,30,229.0,188.0,1.7,14.9,299.0,270.38,215.07
2018,5,27,7,45,340.5,190.5,1.7,15.15,375.0,338.76,269.5
2018,5,27,8,0,452.0,193.0,1.7,15.4,451.0,421.79,334.85
2018,5,27,8,15,390.0,222.5,1.8,15.6,458.5,440.48,349.28
2018,5,27,8,30,328.0,252.0,1.9,15.8,466.0,448.13,354.75
2018,5,27,8,45,222.0,293.5,2.0,16.0,442.5,431.01,339.9
2018,5,27,9,0,116.0,335.0,2.1,16.2,419.0,407.59,319.44
2018,5,27,9,15,237.0,327.0,2.2,16.35,511.0,502.53,393.52
2018,5,27,9,30,358.0,319.0,2.3,16.5,603.0,601.43,468.4
2018,5,27,9,45,382.0,332.5,2.4,16.7,647.0,649.3,502.48
2018,5,27,10,0,406.0,346.0,2.5,16.9,691.0,704.01,541.21
2018,5,27,10,15,348.5,382.5,2.6,17.05,685.5,696.48,533.46
2018,5,27,10,30,291.0,419.0,2.7,17.2,680.0,690.97,527.37
2018,5,27,10,45,270.5,434.5,2.75,17.3,681.0,695.38,529.46
2018,5,27,11,0,250.0,450.0,2.8,17.4,682.0,697.83,530.08
2018,5,27,11,15,202.5,460.5,2.9,17.5,650.5,658.67,500.84
2018,5,27,11,30,155.0,471.0,3.0,17.6,619.0,625.58,475.78
2018,5,27,11,45,146.0,474.0,3.1,17.7,614.0,621.41,472.69
2018,5,27,12,0,137.0,477.0,3.2,17.8,609.0,616.3,468.79
2018,5,27,12,15,158.5,477.0,3.3,17.8,629.0,637.7,485.24
2018,5,27,12,30,180.0,477.0,3.4,17.8,649.0,658.11,500.84
2018,5,27,12,45,210.0,469.0,3.55,17.85,668.0,677.6,516.25
2018,5,27,13,0,240.0,461.0,3.7,17.9,687.0,695.49,530.53
2018,5,27,13,15,299.0,428.0,3.75,17.9,704.5,722.45,552.17
2018,5,27,13,30,358.0,395.0,3.8,17.9,722.0,737.64,565.44
2018,5,27,13,45,567.0,282.5,3.9,17.9,785.0,816.17,628.67
2018,5,27,14,0,776.0,170.0,4.0,17.9,848.0,870.85,671.07
2018,5,27,14,15,825.0,138.0,4.0,17.8,836.5,856.83,661.91
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,832.75,646.12
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,792.07,618.29
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,749.38,588.85
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,701.45,555.1
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,652.28,518.41
2018,5,27,15,45,816.5,95.5,3.9,17.45,628.0,601.86,479.4
2018,5,27,16,0,802.0,93.0,3.8,17.3,584.0,549.47,437.9
2018,5,27,16,15,783.0,90.0,3.7,17.1,536.5,494.03,392.98
2018,5,27,16,30,764.0,87.0,3.6,16.9,489.0,439.08,347.15
2018,5,27,16,45,737.5,83.0,3.5,16.75,439.0,380.91,297.47
2018,5,27,17,0,711.0,79.0,3.4,16.6,389.0,324.64,248.12
2018,5,27,17,15,674.5,75.0,3.25,16.35,339.0,265.95,196.28
2018,5,27,17,30,638.0,71.0,3.1,16.1,289.0,212.35,148.54
2018,5,27,17,45,587.0,65.0,2.95,15.9,240.0,158.26,102.24
2018,5,27,18,0,536.0,59.0,2.8,15.7,191.0,110.0,64.11
2018,5,27,18,15,459.5,52.0,2.7,15.5,146.5,65.56,35.97
2018,5,27,18,30,383.0,45.0,2.6,15.3,102.0,35.21,24.98
2018,5,27,18,45,266.0,34.0,2.45,15.1,66.5,27.48,17.0
2018,5,27,19,0,149.0,23.0,2.3,14.9,31.0,18.28,0.0
2018,5,27,19,15,74.5,11.5,2.2,14.8,15.5,10.96,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.4,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,8.58,0.0
2018,5,28,5,15,167.5,23.0,1.5,13.7,38.0,18.26,0.0
2018,5,28,5,30,280.0,37.0,1.5,13.9,66.0,28.92,18.45
2018,5,28,5,45,374.0,45.0,1.5,14.1,106.5,35.06,25.06
2018,5,28,6,0,468.0,53.0,1.5,14.3,147.0,67.83,37.54
2018,5,28,6,15,530.5,59.5,1.45,14.6,194.5,110.88,65.32
2018,5,28,6,30,593.0,66.0,1.4,14.9,242.0,161.33,104.86
2018,5,28,6,45,638.0,69.5,1.35,15.15,291.5,212.13,148.52
2018,5,28,7,0,683.0,73.0,1.3,15.4,341.0,269.41,198.52
2018,5,28,7,15,714.5,77.0,1.25,15.85,391.5,325.13,247.07
2018,5,28,7,30,746.0,81.0,1.2,16.3,442.0,383.59,296.52
2018,5,28,7,45,770.5,83.5,1.2,16.7,491.5,439.79,342.95
2018,5,28,8,0,795.0,86.0,1.2,17.1,541.0,497.34,388.77
2018,5,28,8,15,814.0,88.0,1.25,17.4,588.0,552.31,431.54
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,606.62,472.52
2018,5,28,8,45,847.5,92.0,1.35,18.0,678.5,658.2,510.29
2018,5,28,9,0,862.0,94.0,1.4,18.3,722.0,708.92,545.66
2018,5,28,9,15,871.0,96.5,1.45,18.5,760.0,754.91,576.13
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,799.08,605.0
2018,5,28,9,45,885.0,102.0,1.55,18.95,830.0,838.4,630.17
2018,5,28,10,0,890.0,105.0,1.6,19.2,862.0,875.2,653.45
2018,5,28,10,15,896.0,105.5,1.7,19.3,888.5,907.68,674.71
2018,5,28,10,30,902.0,106.0,1.8,19.4,915.0,937.34,694.1
2018,5,28,10,45,906.0,107.0,1.9,19.55,935.0,962.68,710.53
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,984.82,724.95
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,1002.23,736.49
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,1016.22,745.93
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,1024.23,751.62
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,1028.72,755.17
2018,5,28,12,15,915.0,111.5,2.55,20.1,990.0,1028.19,756.38
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,1024.11,755.37
2018,5,28,12,45,913.5,110.5,2.8,20.15,979.0,1015.03,750.49
2018,5,28,13,0,912.0,110.0,2.9,20.2,970.0,1002.47,743.41
2018,5,28,13,15,908.0,109.5,3.0,20.15,953.0,984.08,732.77
2018,5,28,13,30,904.0,109.0,3.1,20.1,936.0,962.4,719.94
2018,5,28,13,45,898.0,109.0,3.25,20.05,912.5,936.23,704.36
2018,5,28,14,0,892.0,109.0,3.4,20.0,889.0,907.1,686.61
2018,5,28,14,15,884.5,108.0,3.45,19.95,859.0,872.9,664.55
2018,5,28,14,30,877.0,107.0,3.5,19.9,829.0,836.18,640.56
2018,5,28,14,45,867.0,105.5,3.55,19.85,793.0,794.65,612.94
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,751.2,583.62
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,703.78,550.74
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,655.11,514.88
2018,5,28,15,45,817.0,97.5,3.6,19.55,631.0,604.42,476.63
2018,5,28,16,0,802.0,95.0,3.6,19.3,587.0,551.76,435.82
2018,5,28,16,15,782.5,91.5,3.5,19.15,539.0,495.6,390.75
2018,5,28,16,30,763.0,88.0,3.4,19.0,491.0,440.0,344.82
2018,5,28,16,45,737.0,84.5,3.35,18.8,441.5,382.61,296.36
2018,5,28,17,0,711.0,81.0,3.3,18.6,392.0,327.05,248.11
2018,5,28,17,15,675.0,76.0,3.2,18.3,341.5,267.53,196.12
2018,5,28,17,30,639.0,71.0,3.1,18.0,291.0,213.09,148.1
2018,5,28,17,45,589.0,65.5,3.0,17.7,242.5,159.58,102.57
2018,5,28,18,0,539.0,60.0,2.9,17.4,194.0,111.75,64.97
2018,5,28,18,15,463.0,52.5,2.8,17.05,149.0,66.66,36.37
2018,5,28,18,30,387.0,45.0,2.7,16.7,104.0,35.09,24.75
2018,5,28,18,45,270.5,34.0,2.6,16.35,68.0,27.36,16.92
2018,5,28,19,0,154.0,23.0,2.5,16.0,32.0,18.25,0.0
2018,5,28,19,15,77.0,11.5,2.4,15.85,16.0,10.96,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,29,4,45,23.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,5,29,5,0,47.0,9.0,2.4,13.9,10.0,8.58,0.0
2018,5,29,5,15,151.0,24.0,2.45,14.1,38.0,19.06,0.0
2018,5,29,5,30,255.0,39.0,2.5,14.3,66.0,30.51,19.78
2018,5,29,5,45,348.0,48.5,2.6,14.5,106.5,38.28,27.81
2018,5,29,6,0,441.0,58.0,2.7,14.7,147.0,70.99,40.94
2018,5,29,6,15,505.5,64.5,2.7,14.95,194.0,112.59,67.81
2018,5,29,6,30,570.0,71.0,2.7,15.2,241.0,161.88,106.44
2018,5,29,6,45,615.5,76.0,2.65,15.4,291.0,212.84,150.35
2018,5,29,7,0,661.0,81.0,2.6,15.6,341.0,268.71,199.5
2018,5,29,7,15,693.5,85.5,2.65,15.85,391.5,324.26,248.64
2018,5,29,7,30,726.0,90.0,2.7,16.1,442.0,384.01,300.24
2018,5,29,7,45,750.0,93.0,2.75,16.3,491.0,439.41,347.32
2018,5,29,8,0,774.0,96.0,2.8,16.5,540.0,496.13,394.09
2018,5,29,8,15,792.5,99.0,2.9,16.7,586.5,550.78,438.07
2018,5,29,8,30,811.0,102.0,3.0,16.9,633.0,605.6,480.96
2018,5,29,8,45,824.5,105.0,3.1,17.05,676.0,657.0,520.28
2018,5,29,9,0,838.0,108.0,3.2,17.2,719.0,705.37,556.36
2018,5,29,9,15,853.0,108.0,3.3,17.35,758.5,752.37,589.18
2018,5,29,9,30,868.0,108.0,3.4,17.5,798.0,798.07,620.71
2018,5,29,9,45,883.5,104.5,3.5,17.6,832.5,839.11,648.78
2018,5,29,10,0,899.0,101.0,3.6,17.7,867.0,878.33,675.4
2018,5,29,10,15,904.5,103.0,3.7,17.8,894.0,912.13,698.11
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,943.07,718.81
2018,5,29,10,45,913.0,106.5,3.9,18.0,941.0,968.15,735.48
2018,5,29,11,0,916.0,108.0,4.0,18.1,961.0,989.98,749.99
2018,5,29,11,15,918.5,108.5,4.15,18.15,974.0,1006.98,761.74
2018,5,29,11,30,921.0,109.0,4.3,18.2,987.0,1020.55,771.27
2018,5,29,11,45,921.5,110.5,4.45,18.2,993.0,1029.64,778.27
2018,5,29,12,0,922.0,112.0,4.6,18.2,999.0,1035.18,783.28
2018,5,29,12,15,920.5,112.5,4.8,18.1,997.0,1034.18,784.7
2018,5,29,12,30,919.0,113.0,5.0,18.0,995.0,1029.64,783.75
2018,5,29,12,45,914.5,115.5,5.2,17.9,986.0,1020.61,779.73
2018,5,29,13,0,910.0,118.0,5.4,17.8,977.0,1008.15,773.31
2018,5,29,13,15,905.5,118.5,5.65,17.6,960.5,990.36,763.73
2018,5,29,13,30,901.0,119.0,5.9,17.4,944.0,969.32,751.7
2018,5,29,13,45,893.0,120.5,6.15,17.2,920.5,942.92,735.64
2018,5,29,14,0,885.0,122.0,6.4,17.0,897.0,913.68,717.28
2018,5,29,14,15,877.0,121.5,6.5,16.8,867.5,879.8,694.56
2018,5,29,14,30,869.0,121.0,6.6,16.6,838.0,843.44,669.82
2018,5,29,14,45,856.0,121.0,6.75,16.35,801.5,801.35,640.82
2018,5,29,15,0,843.0,121.0,6.9,16.1,765.0,760.62,612.47
2018,5,29,15,15,829.5,119.0,6.9,16.1,724.0,712.53,576.78
2018,5,29,15,30,816.0,117.0,6.9,16.1,683.0,663.33,538.15
2018,5,29,15,45,799.5,115.0,6.95,15.75,638.5,611.42,497.32
2018,5,29,16,0,783.0,113.0,7.0,15.4,594.0,559.2,455.15
2018,5,29,16,15,759.0,110.5,7.0,15.2,545.5,502.62,408.03
2018,5,29,16,30,735.0,108.0,7.0,15.0,497.0,445.99,359.7
2018,5,29,16,45,702.5,105.0,7.0,14.8,446.5,387.6,308.84
2018,5,29,17,0,670.0,102.0,7.0,14.6,396.0,331.8,259.1
2018,5,29,17,15,627.5,97.0,7.0,14.4,345.0,274.09,207.46
2018,5,29,17,30,585.0,92.0,7.0,14.2,294.0,220.74,159.63
2018,5,29,17,45,525.0,85.0,7.0,13.95,244.0,167.17,113.73
2018,5,29,18,0,465.0,78.0,7.0,13.7,194.0,119.04,75.46
2018,5,29,18,15,388.5,67.0,6.9,13.6,149.0,74.91,45.99
2018,5,29,18,30,312.0,56.0,6.8,13.5,104.0,43.02,32.03
2018,5,29,18,45,215.5,41.5,6.75,13.35,69.0,32.5,21.54
2018,5,29,19,0,119.0,27.0,6.7,13.2,34.0,21.54,0.8
2018,5,29,19,15,61.0,14.5,6.55,13.2,18.0,13.82,0.0
2018,5,29,19,30,3.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,13.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,7.45,12.55,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,7.5,12.6,5.0,4.77,0.0
2018,5,30,5,15,0.5,8.5,7.5,12.65,8.5,7.87,0.0
2018,5,30,5,30,0.0,12.0,7.5,12.7,12.0,11.11,3.68
2018,5,30,5,45,0.0,17.5,7.55,12.75,17.5,16.22,8.62
2018,5,30,6,0,0.0,23.0,7.6,12.8,23.0,21.32,12.57
2018,5,30,6,15,0.0,34.0,7.55,12.85,34.0,31.55,21.49
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,41.8,30.36
2018,5,30,6,45,29.5,84.5,7.45,13.0,96.0,84.96,66.17
2018,5,30,7,0,59.0,124.0,7.4,13.1,147.0,131.37,104.79
2018,5,30,7,15,51.0,141.5,7.4,13.15,163.5,148.79,119.81
2018,5,30,7,30,43.0,159.0,7.4,13.2,180.0,165.36,133.78
2018,5,30,7,45,47.5,177.5,7.35,13.25,203.0,187.76,152.26
2018,5,30,8,0,52.0,196.0,7.3,13.3,226.0,210.7,171.03
2018,5,30,8,15,55.5,222.0,7.3,13.4,256.5,240.63,195.3
2018,5,30,8,30,59.0,248.0,7.3,13.5,287.0,271.03,219.69
2018,5,30,8,45,79.0,273.0,7.3,13.55,328.5,311.8,252.64
2018,5,30,9,0,99.0,298.0,7.3,13.6,370.0,359.29,290.69
2018,5,30,9,15,157.0,328.5,7.3,13.75,450.0,437.87,353.9
2018,5,30,9,30,215.0,359.0,7.3,13.9,530.0,520.95,419.71
2018,5,30,9,45,283.5,363.5,7.3,14.05,599.0,597.38,479.96
2018,5,30,10,0,352.0,368.0,7.3,14.2,668.0,671.76,537.92
2018,5,30,10,15,320.0,393.0,7.25,14.35,672.5,680.31,542.23
2018,5,30,10,30,288.0,418.0,7.2,14.5,677.0,685.98,544.46
2018,5,30,10,45,286.0,429.5,7.2,14.65,691.5,703.67,556.94
2018,5,30,11,0,284.0,441.0,7.2,14.8,706.0,720.1,568.4
2018,5,30,11,15,326.5,431.5,7.25,14.8,740.0,757.42,597.6
2018,5,30,11,30,369.0,422.0,7.3,14.8,774.0,794.34,626.34
2018,5,30,11,45,389.5,415.5,7.35,14.85,789.0,811.59,639.63
2018,5,30,12,0,410.0,409.0,7.4,14.9,804.0,834.58,657.1
2018,5,30,12,15,492.0,363.0,7.5,14.85,836.0,871.0,687.48
2018,5,30,12,30,574.0,317.0,7.6,14.8,868.0,904.18,715.38
2018,5,30,12,45,606.0,300.0,7.7,14.75,877.0,914.02,724.25
2018,5,30,13,0,638.0,283.0,7.8,14.7,886.0,920.91,731.05
2018,5,30,13,15,641.5,276.5,7.8,14.65,873.5,907.16,721.47
2018,5,30,13,30,645.0,270.0,7.8,14.6,861.0,890.7,709.94
2018,5,30,13,45,739.0,213.0,7.85,14.55,873.5,904.52,722.69
2018,5,30,14,0,833.0,156.0,7.9,14.5,886.0,906.96,725.59
2018,5,30,14,15,840.0,146.5,7.9,14.45,861.0,877.92,704.83
2018,5,30,14,30,847.0,137.0,7.9,14.4,836.0,845.55,681.62
2018,5,30,14,45,828.0,138.5,7.9,14.35,797.5,800.51,648.63
2018,5,30,15,0,809.0,140.0,7.9,14.3,759.0,754.26,614.49
2018,5,30,15,15,795.5,137.0,7.9,14.3,718.0,706.57,577.7
2018,5,30,15,30,782.0,134.0,7.9,14.3,677.0,657.85,538.91
2018,5,30,15,45,771.0,129.5,7.9,14.1,635.0,608.42,499.22
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,557.82,457.61
2018,5,30,16,15,731.5,123.5,7.9,13.8,544.0,500.74,409.51
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,445.21,361.61
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,385.91,309.82
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,330.07,260.09
2018,5,30,17,15,564.0,110.5,7.85,13.25,335.5,268.78,205.96
2018,5,30,17,30,505.0,104.0,7.8,13.1,279.0,212.12,156.17
2018,5,30,17,45,445.5,95.5,7.75,12.95,231.5,161.81,113.16
2018,5,30,18,0,386.0,87.0,7.7,12.8,184.0,118.28,78.52
2018,5,30,18,15,306.0,76.0,7.6,12.7,142.0,78.4,51.56
2018,5,30,18,30,226.0,65.0,7.5,12.6,100.0,51.37,39.5
2018,5,30,18,45,141.5,46.5,7.35,12.5,66.0,37.3,25.77
2018,5,30,19,0,57.0,28.0,7.2,12.4,32.0,23.51,3.16
2018,5,30,19,15,29.0,15.5,7.15,12.4,17.5,14.77,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,5.72,0.0
2018,5,31,5,15,1.0,11.5,6.25,12.55,11.5,10.66,0.0
2018,5,31,5,30,0.0,17.0,6.3,12.6,17.0,15.76,7.62
2018,5,31,5,45,0.0,27.0,6.3,12.7,27.0,25.05,16.41
2018,5,31,6,0,0.0,37.0,6.3,12.8,37.0,34.36,23.7
2018,5,31,6,15,0.0,47.5,6.35,12.9,47.5,44.14,32.28
2018,5,31,6,30,0.0,58.0,6.4,13.0,58.0,53.93,40.75
2018,5,31,6,45,0.0,80.5,6.45,13.05,80.5,74.59,58.38
2018,5,31,7,0,0.0,103.0,6.5,13.1,103.0,95.29,75.83
2018,5,31,7,15,5.0,129.5,6.5,13.2,132.0,121.52,97.61
2018,5,31,7,30,10.0,156.0,6.5,13.3,161.0,148.51,119.84
2018,5,31,7,45,46.5,193.0,6.5,13.4,219.5,201.56,163.46
2018,5,31,8,0,83.0,230.0,6.5,13.5,278.0,258.21,209.83
2018,5,31,8,15,182.5,249.5,6.5,13.6,366.0,341.14,277.93
2018,5,31,8,30,282.0,269.0,6.5,13.7,454.0,434.95,354.15
2018,5,31,8,45,380.0,263.0,6.5,13.85,530.0,509.28,414.38
2018,5,31,9,0,478.0,257.0,6.5,14.0,606.0,596.77,484.12
2018,5,31,9,15,549.5,241.5,6.6,14.15,663.5,657.59,532.41
2018,5,31,9,30,621.0,226.0,6.7,14.3,721.0,724.62,584.93
2018,5,31,9,45,741.0,178.0,6.75,14.4,792.5,800.32,644.16
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,873.36,697.64
2018,5,31,10,15,868.0,131.0,6.85,14.55,891.0,906.36,721.01
2018,5,31,10,30,875.0,132.0,6.9,14.6,918.0,936.7,742.52
2018,5,31,10,45,879.5,133.5,6.9,14.65,938.5,962.37,760.36
2018,5,31,11,0,884.0,135.0,6.9,14.7,959.0,984.98,775.99
2018,5,31,11,15,888.0,135.5,6.95,14.75,973.0,1002.95,788.56
2018,5,31,11,30,892.0,136.0,7.0,14.8,987.0,1017.64,798.86
2018,5,31,11,45,893.5,136.0,7.0,14.8,993.0,1026.03,804.61
2018,5,31,12,0,895.0,136.0,7.0,14.8,999.0,1031.01,808.04
2018,5,31,12,15,892.5,137.5,6.95,14.8,996.5,1030.04,807.04
2018,5,31,12,30,890.0,139.0,6.9,14.8,994.0,1025.65,803.73
2018,5,31,12,45,884.0,141.5,6.85,14.85,984.0,1015.41,796.18
2018,5,31,13,0,878.0,144.0,6.8,14.9,974.0,1001.89,786.39
2018,5,31,13,15,875.5,142.5,6.7,14.9,958.0,984.66,773.92
2018,5,31,13,30,873.0,141.0,6.6,14.9,942.0,964.21,759.22
2018,5,31,13,45,869.5,138.5,6.5,14.9,919.0,938.74,740.95
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,910.29,720.55
2018,5,31,14,15,859.0,134.0,6.4,14.85,866.5,876.47,696.8
2018,5,31,14,30,852.0,132.0,6.4,14.8,837.0,840.16,671.11
2018,5,31,14,45,844.0,129.5,6.35,14.8,802.0,804.12,645.16
2018,5,31,15,0,836.0,127.0,6.3,14.8,767.0,761.61,614.19
2018,5,31,15,15,822.5,124.5,6.3,14.8,726.0,713.4,578.27
2018,5,31,15,30,809.0,122.0,6.3,14.8,685.0,664.09,539.65
2018,5,31,15,45,792.5,118.5,6.3,14.65,639.5,611.11,497.62
2018,5,31,16,0,776.0,115.0,6.3,14.5,594.0,557.85,454.35
2018,5,31,16,15,754.0,111.5,6.3,14.35,546.0,501.76,407.69
2018,5,31,16,30,732.0,108.0,6.3,14.2,498.0,445.41,359.64
2018,5,31,16,45,702.0,104.0,6.3,14.1,447.5,387.31,308.96
2018,5,31,17,0,672.0,100.0,6.3,14.0,397.0,331.52,259.16
2018,5,31,17,15,631.5,94.5,6.25,13.85,346.0,273.86,207.47
2018,5,31,17,30,591.0,89.0,6.2,13.7,295.0,220.31,159.33
2018,5,31,17,45,534.5,82.0,6.2,13.5,245.5,166.97,113.35
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,120.2,75.91
2018,5,31,18,15,398.5,66.0,6.05,13.15,151.5,75.5,45.99
2018,5,31,18,30,319.0,57.0,5.9,13.0,107.0,43.71,32.78
2018,5,31,18,45,217.5,43.0,5.8,12.85,72.0,33.63,22.77
2018,5,31,19,0,116.0,29.0,5.7,12.7,37.0,23.69,4.7
2018,5,31,19,15,60.5,16.5,5.6,12.65,20.5,15.73,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.6,12.1,15.0,13.34,0.0
2018,6,1,5,15,149.5,27.5,3.55,12.25,41.5,21.92,2.92
2018,6,1,5,30,246.0,41.0,3.5,12.4,68.0,32.05,21.43
2018,6,1,5,45,341.0,50.5,3.4,12.55,108.5,38.59,28.36
2018,6,1,6,0,436.0,60.0,3.3,12.7,149.0,72.33,42.62
2018,6,1,6,15,499.5,67.5,3.2,12.85,196.5,114.32,70.14
2018,6,1,6,30,563.0,75.0,3.1,13.0,244.0,163.89,109.35
2018,6,1,6,45,608.0,80.5,2.95,13.15,294.0,214.68,153.44
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,270.35,202.76
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,324.75,251.14
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,382.11,300.91
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,439.64,349.54
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,497.28,396.66
2018,6,1,8,15,790.5,102.5,2.25,14.6,590.0,551.77,439.89
2018,6,1,8,30,810.0,105.0,2.2,14.9,637.0,606.52,481.89
2018,6,1,8,45,826.0,106.5,2.1,15.25,680.5,657.94,519.71
2018,6,1,9,0,842.0,108.0,2.0,15.6,724.0,706.62,554.18
2018,6,1,9,15,858.0,107.5,2.05,15.85,764.0,753.98,586.31
2018,6,1,9,30,874.0,107.0,2.1,16.1,804.0,800.1,617.15
2018,6,1,9,45,890.5,104.0,2.1,16.4,839.5,842.64,644.56
2018,6,1,10,0,907.0,101.0,2.1,16.7,875.0,883.42,670.42
2018,6,1,10,15,912.5,102.5,2.2,16.9,902.0,916.95,692.36
2018,6,1,10,30,918.0,104.0,2.3,17.1,929.0,947.6,712.35
2018,6,1,10,45,922.0,104.5,2.4,17.35,949.0,972.82,728.56
2018,6,1,11,0,926.0,105.0,2.5,17.6,969.0,994.81,742.68
2018,6,1,11,15,928.5,105.5,2.6,17.85,982.0,1012.01,753.69
2018,6,1,11,30,931.0,106.0,2.7,18.1,995.0,1025.76,762.53
2018,6,1,11,45,932.5,106.0,2.8,18.35,1001.0,1034.5,768.17
2018,6,1,12,0,934.0,106.0,2.9,18.6,1007.0,1039.67,771.61
2018,6,1,12,15,933.5,106.0,3.1,18.75,1005.0,1039.27,772.68
2018,6,1,12,30,933.0,106.0,3.3,18.9,1003.0,1035.28,771.43
2018,6,1,12,45,931.5,105.5,3.45,19.0,994.0,1026.23,766.58
2018,6,1,13,0,930.0,105.0,3.6,19.1,985.0,1013.64,759.42
2018,6,1,13,15,926.5,105.0,3.8,19.1,968.5,996.15,749.58
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,975.3,737.39
