Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,13,45,918.0,104.0,4.2,19.1,928.5,948.82,721.21
2018,6,1,14,0,913.0,103.0,4.4,19.1,905.0,919.29,702.84
2018,6,1,14,15,906.5,101.5,4.55,19.0,875.0,885.05,681.34
2018,6,1,14,30,900.0,100.0,4.7,18.9,845.0,848.17,657.63
2018,6,1,14,45,891.0,99.0,4.9,18.85,809.5,807.35,630.86
2018,6,1,15,0,882.0,98.0,5.1,18.8,774.0,764.45,602.05
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,716.58,568.07
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,667.36,531.37
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,615.18,492.13
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,562.45,451.02
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,506.54,405.44
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,450.76,358.58
2018,6,1,16,45,763.0,81.5,5.75,17.3,455.5,392.12,308.2
2018,6,1,17,0,737.0,78.0,5.8,17.0,405.0,335.27,257.97
2018,6,1,17,15,702.0,74.0,5.75,16.65,354.5,277.36,206.2
2018,6,1,17,30,667.0,70.0,5.7,16.3,304.0,220.88,155.52
2018,6,1,17,45,617.5,65.0,5.6,15.95,254.5,166.28,108.16
2018,6,1,18,0,568.0,60.0,5.5,15.6,205.0,117.24,68.78
2018,6,1,18,15,495.5,53.5,5.2,15.3,159.5,71.33,38.87
2018,6,1,18,30,423.0,47.0,4.9,15.0,114.0,36.53,26.29
2018,6,1,18,45,312.5,37.5,4.65,14.75,77.5,30.33,19.91
2018,6,1,19,0,202.0,28.0,4.4,14.5,41.0,22.29,5.18
2018,6,1,19,15,112.5,16.5,4.1,14.4,22.5,15.73,0.0
2018,6,1,19,30,23.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,13.34,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,20.91,3.12
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,29.03,18.87
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,33.89,24.15
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,68.51,37.09
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,112.9,65.63
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,164.33,106.09
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,216.13,150.86
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,274.04,201.66
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,330.07,251.08
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,388.62,301.5
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,445.22,349.12
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,502.97,396.15
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,557.47,439.16
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,611.69,480.65
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,662.92,518.75
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,713.14,554.28
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,759.12,584.78
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,803.11,613.49
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,841.46,637.67
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,877.0,659.7
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,910.52,680.76
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,941.25,699.86
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,966.69,715.02
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,988.93,728.1
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,1005.91,738.46
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,1019.5,746.73
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,1028.14,751.92
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,1033.28,754.99
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,1033.91,756.09
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,1031.0,755.03
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,1025.0,751.43
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,1015.37,745.59
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,996.95,735.67
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,975.2,723.51
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,948.84,708.0
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,919.46,690.28
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,884.92,668.77
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,847.76,645.21
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,806.71,618.84
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,763.63,590.58
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,715.99,557.67
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,666.99,522.01
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,614.43,483.09
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,561.81,442.83
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,505.63,398.19
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,449.99,352.57
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,391.83,303.65
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,335.57,254.93
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,276.26,203.04
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,221.92,154.98
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,167.22,108.32
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,118.23,69.45
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,72.48,39.73
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,37.33,26.8
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,30.69,20.14
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,22.25,6.08
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,15.73,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,13.34,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,20.65,3.51
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,30.94,20.45
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,36.13,26.06
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,69.83,38.93
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,112.52,66.25
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,162.5,105.47
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,214.49,150.36
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,272.95,201.67
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,328.39,250.69
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,386.49,300.81
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,443.04,348.45
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,500.82,395.55
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,555.17,438.84
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,608.78,480.32
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,659.44,518.36
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,709.12,554.11
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,755.46,586.09
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,800.03,616.54
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,839.72,643.22
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,876.97,668.06
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,897.64,681.93
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,919.8,697.01
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,876.52,666.48
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,817.46,620.4
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,832.79,631.01
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,845.67,639.37
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,853.96,645.39
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,860.17,650.06
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,866.74,655.36
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,871.1,659.18
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,898.62,681.78
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,922.28,701.52
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,919.44,701.53
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,912.77,699.08
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,909.74,699.28
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,897.06,692.31
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,874.73,678.08
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,843.53,657.5
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,804.65,631.64
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,763.2,603.57
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,716.87,570.65
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,668.61,534.41
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,615.91,494.08
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,563.09,452.45
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,507.56,407.12
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,452.46,360.79
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,394.45,310.93
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,338.16,261.18
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,278.19,207.77
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,223.22,158.3
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,168.89,111.06
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,120.18,71.74
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,73.78,40.93
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,37.23,27.02
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,31.07,20.73
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,23.05,7.47
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,16.68,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,14.3,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,21.84,4.49
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,29.93,19.61
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,34.28,24.42
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,68.44,36.94
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,112.48,65.31
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,163.41,105.89
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,216.22,152.52
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,274.99,205.62
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,328.03,254.77
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,381.46,303.28
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,418.91,337.75
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,448.08,363.41
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,480.12,389.84
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,508.13,411.81
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,548.52,443.27
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,587.43,472.87
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,622.77,499.52
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,656.5,524.56
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,698.89,556.17
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,740.79,587.01
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,802.88,635.31
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,869.09,685.97
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,909.11,715.33
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,942.97,739.06
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,982.81,767.44
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,1030.22,801.1
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,1039.06,807.2
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,1044.33,811.09
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,1044.05,811.15
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,1040.2,808.82
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,1031.3,803.01
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,1018.87,794.78
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,1001.06,782.67
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,979.92,768.23
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,947.61,745.8
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,913.08,721.69
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,878.51,697.37
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,841.59,671.17
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,802.7,643.35
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,761.34,613.46
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,718.05,581.74
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,672.26,546.3
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,620.36,505.14
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,568.36,462.82
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,511.58,415.43
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,455.34,367.24
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,396.86,316.02
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,340.32,265.27
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,280.4,211.24
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,225.66,161.5
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,168.55,111.95
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,118.15,71.27
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,72.58,40.86
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,37.07,26.98
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,30.25,20.15
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,23.83,8.72
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,16.68,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,14.3,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,23.53,5.73
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,34.44,23.53
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,42.41,31.67
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,70.75,44.79
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,106.09,72.75
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,137.29,101.15
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,179.08,135.48
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,228.54,177.36
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,273.8,217.03
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,321.8,258.62
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,358.5,290.48
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,387.77,315.02
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,429.88,349.23
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,472.06,382.75
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,507.96,410.62
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,542.94,437.24
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,573.48,459.77
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,602.19,480.5
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,636.45,505.84
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,670.29,530.54
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,691.38,545.27
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,710.89,558.76
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,741.49,581.27
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,771.56,603.19
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,781.4,609.54
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,789.37,614.65
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,870.08,677.53
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,942.87,733.6
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,942.65,733.58
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,939.72,732.11
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,883.34,688.97
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,825.9,644.82
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,823.13,644.39
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,817.75,641.79
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,851.09,671.73
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,870.73,689.32
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,870.56,689.72
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,858.37,681.5
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,817.04,652.05
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,773.54,620.89
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,726.26,586.56
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,677.59,549.32
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,624.65,507.36
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,571.64,464.29
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,514.89,417.2
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,458.71,369.29
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,399.82,317.99
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,342.92,267.14
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,283.15,213.47
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,228.6,164.03
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,173.6,116.05
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,124.71,76.36
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,78.23,45.0
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,40.76,30.31
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,31.84,21.62
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,23.79,9.39
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,16.68,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,9.53,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,20.23,4.42
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,31.71,21.22
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,46.94,35.61
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,66.09,49.35
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,63.67,47.52
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,58.37,43.53
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,61.46,46.65
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,63.26,48.44
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,102.27,81.14
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,141.71,113.74
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,162.99,130.93
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,184.63,148.27
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,245.68,197.93
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,309.24,249.06
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,386.78,311.26
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,466.61,374.43
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,448.41,358.35
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,425.26,338.37
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,423.1,335.71
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,425.18,336.2
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,460.01,362.94
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,495.28,389.76
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,569.45,447.35
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,637.73,499.68
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,689.67,538.88
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,733.7,572.1
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,833.17,651.32
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,926.36,724.44
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,976.28,760.67
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,1008.42,783.4
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,996.58,775.2
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,990.35,771.32
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,972.58,758.78
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,951.73,744.18
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,925.21,725.83
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,896.03,705.54
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,862.43,682.11
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,826.55,656.89
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,785.51,627.87
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,742.92,597.39
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,696.27,561.7
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,649.21,525.03
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,596.73,484.01
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,544.44,442.1
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,490.25,397.49
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,437.37,352.84
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,380.65,304.07
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,326.68,256.67
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,271.85,208.2
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,219.57,161.95
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,168.81,118.5
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,124.29,82.66
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,82.53,53.52
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,49.24,37.75
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,38.22,27.1
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,25.32,10.94
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,16.68,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,9.53,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,21.39,5.27
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,33.48,22.76
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,47.4,36.05
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,69.03,50.59
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,101.18,71.47
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,149.67,106.89
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,200.76,147.57
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,266.04,202.1
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,319.2,249.34
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,375.95,299.0
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,430.88,346.45
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,488.0,394.55
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,542.56,439.4
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,597.96,483.72
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,649.03,523.64
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,699.71,562.29
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,747.7,598.83
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,794.82,632.9
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,837.8,663.55
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,874.63,689.54
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,908.24,713.41
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,939.22,735.38
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,966.47,754.54
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,990.75,771.63
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,1009.99,784.7
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,1025.98,795.55
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,1035.72,802.08
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1042.04,806.35
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,1041.38,805.32
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,1037.25,802.0
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,1027.68,795.52
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,1014.71,786.76
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,997.88,775.22
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,977.73,761.4
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,947.37,740.63
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,914.54,718.04
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,886.24,698.66
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,854.53,676.69
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,810.72,645.87
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,765.46,613.68
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,723.87,583.64
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,677.18,547.57
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,625.28,506.73
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,572.71,464.33
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,514.4,416.1
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,456.65,367.06
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,398.12,316.17
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,341.54,265.74
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,282.92,213.14
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,229.31,164.56
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,174.24,116.5
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,124.93,76.28
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,79.28,45.42
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,42.53,31.8
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,32.58,22.28
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,24.56,10.93
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,17.63,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,13.34,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,21.82,5.68
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,31.95,21.43
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,35.99,25.97
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,56.48,34.53
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,77.6,54.81
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,83.65,65.67
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,106.01,84.26
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,129.17,103.31
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,158.77,127.34
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,190.42,152.96
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,227.55,182.84
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,266.95,214.31
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,314.36,251.94
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,362.3,289.59
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,410.69,327.28
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,461.41,366.34
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,475.62,375.78
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,487.66,383.5
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,508.12,398.05
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,527.84,411.9
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,578.31,450.15
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,637.67,494.26
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,630.01,487.43
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,627.99,484.97
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,595.37,458.77
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,551.81,424.56
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,587.26,451.14
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,613.46,470.59
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,623.96,478.72
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,633.59,486.32
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,611.17,469.79
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,588.23,452.97
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,526.45,406.97
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,473.89,367.3
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,598.51,470.09
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,705.78,556.93
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,778.72,612.95
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,837.9,657.12
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,797.96,628.92
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,755.88,599.43
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,709.68,566.33
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,662.15,530.47
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,610.96,490.99
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,559.4,450.08
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,504.25,404.87
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,449.3,358.55
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,392.87,309.71
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,337.55,260.55
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,280.61,209.42
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,226.44,160.35
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,170.85,111.48
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,121.55,70.9
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,74.49,39.04
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,35.0,25.11
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,28.24,18.55
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,23.08,10.3
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,16.68,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,9.53,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,17.49,3.54
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,26.01,16.38
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,42.2,31.37
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,59.04,44.31
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,72.4,55.59
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,85.97,66.91
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,125.87,97.5
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,176.48,138.12
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,241.1,190.73
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,319.74,255.51
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,372.19,299.76
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,428.88,346.97
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,468.01,378.95
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,504.02,407.55
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,542.16,437.23
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,578.4,464.81
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,616.42,493.46
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,653.56,520.99
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,704.57,559.59
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,756.53,598.39
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,822.24,648.97
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,889.72,700.17
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,901.96,707.2
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,909.76,711.15
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,929.88,725.96
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,947.59,739.0
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,868.24,677.56
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,777.46,607.14
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,819.49,639.96
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,852.53,665.76
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,905.81,709.25
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,955.08,749.48
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,903.61,710.53
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,852.12,671.54
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,814.26,643.31
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,775.96,614.47
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,717.46,569.9
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,655.79,522.53
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,623.83,499.0
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,590.91,474.37
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,565.08,455.45
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,540.4,436.91
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,508.51,412.55
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,473.72,385.15
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,424.21,344.55
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,376.16,304.47
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,330.73,265.74
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,285.64,226.48
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,234.49,182.6
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,188.68,143.54
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,144.6,106.93
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,106.82,76.92
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,76.14,53.29
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,48.65,37.19
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,35.21,24.6
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,23.31,10.84
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,14.77,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,12.39,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,21.84,6.01
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,31.02,20.75
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,37.96,27.81
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,66.31,39.97
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,104.65,65.56
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,149.73,101.35
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,194.53,141.09
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,241.36,183.17
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,290.76,226.54
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,345.04,273.2
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,395.27,315.82
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,446.99,358.52
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,497.12,398.75
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,546.83,437.46
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,593.11,472.44
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,638.13,505.53
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,700.36,552.58
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,764.46,599.51
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,818.7,636.57
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,869.92,670.99
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,902.38,692.63
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,932.1,712.45
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,958.01,729.45
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,980.85,744.37
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,997.57,756.11
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,1010.92,765.69
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,1019.86,772.22
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,1025.33,776.65
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,1024.81,778.75
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,1020.79,778.45
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,1011.8,774.28
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,999.38,767.71
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,981.61,756.98
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,960.55,743.89
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,935.42,727.82
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,907.3,709.47
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,873.53,686.74
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,837.16,661.91
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,797.57,634.56
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,755.84,605.29
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,709.32,571.37
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,661.42,534.97
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,610.77,495.56
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,559.33,454.35
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,504.79,409.03
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,449.72,362.03
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,393.26,312.68
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,338.04,263.09
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,281.17,211.39
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,227.26,162.05
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,171.49,112.73
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,122.3,71.98
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,75.29,39.71
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,36.02,26.09
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,28.54,18.9
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,23.9,11.57
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,17.16,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,6.67,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,13.34,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,20.14,5.12
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,27.83,17.95
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,33.19,23.51
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,63.61,35.22
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,92.93,60.68
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,106.63,78.9
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,123.29,95.98
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,132.91,106.15
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,164.91,132.02
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,199.51,159.87
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,228.88,183.34
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,259.22,207.32
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,331.54,265.2
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,414.6,330.76
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,429.55,340.84
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,436.31,344.49
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,445.27,349.45
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,450.61,351.36
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,498.05,386.69
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,546.92,422.41
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,549.46,422.8
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,550.37,422.21
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,548.01,419.55
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,536.38,410.23
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,529.99,405.08
