Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,17.16,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,22.73,11.4
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,26.57,17.23
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,43.0,22.29
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,62.08,32.43
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,61.04,37.17
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,74.83,53.75
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,76.09,58.77
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,96.37,75.48
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,116.79,92.02
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,129.28,101.81
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,141.86,111.56
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,160.72,126.37
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,179.91,141.3
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,198.33,155.46
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,217.08,169.77
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,247.99,193.52
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,279.44,217.38
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,355.1,275.45
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,428.58,330.58
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,467.52,358.83
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,507.05,387.39
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,507.78,386.82
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,507.63,385.84
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,515.84,391.68
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,523.61,397.18
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,542.33,410.76
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,560.69,424.01
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,549.5,415.86
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,537.76,407.47
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,539.45,409.12
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,540.57,410.32
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,538.55,409.57
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,535.91,408.4
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,607.39,466.06
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,663.37,511.45
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,781.22,603.75
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,870.65,667.56
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,831.11,640.73
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,789.35,612.95
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,743.48,581.33
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,695.98,548.14
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,643.38,508.93
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,590.11,468.11
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,534.78,424.23
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,479.4,379.01
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,420.89,330.02
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,363.84,280.8
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,305.94,229.95
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,250.98,180.86
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,192.53,129.8
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,140.92,86.46
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,91.99,50.67
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,50.85,28.63
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,31.41,21.39
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,25.47,13.89
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,18.59,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,7.63,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.72,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,14.3,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,18.68,8.11
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,26.38,17.02
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,41.44,24.43
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,54.99,32.2
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,57.05,37.27
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,70.33,51.48
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,75.18,57.92
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,103.69,81.37
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,132.74,104.91
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,159.27,126.03
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,186.66,147.61
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,193.64,152.67
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,200.42,157.57
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,192.89,151.02
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,184.73,144.0
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,233.19,181.94
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,287.4,223.58
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,313.25,242.73
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,339.4,262.02
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,409.97,315.49
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,482.55,369.25
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,512.9,390.76
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,551.74,418.37
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,599.02,452.92
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,646.67,487.34
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,654.64,492.73
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,661.69,497.78
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,662.25,498.26
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,661.8,498.12
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,671.6,505.95
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,680.11,512.85
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,710.48,536.67
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,729.47,552.36
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,722.2,548.93
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,719.3,548.59
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,679.95,521.34
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,633.41,488.9
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,606.14,469.74
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,578.41,449.91
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,526.99,411.64
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,477.55,374.46
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,495.74,390.93
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,498.15,394.23
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,434.39,344.08
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,373.57,295.9
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,313.24,247.7
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,259.95,204.87
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,230.46,178.85
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,195.56,146.88
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,161.77,116.27
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,126.43,84.99
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,86.16,55.2
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,53.26,34.8
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,36.85,26.0
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,25.46,13.69
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,17.16,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,4.77,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.81,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,6.48,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,11.11,3.86
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,15.75,7.57
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,21.32,12.42
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,26.9,17.23
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,43.3,31.09
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,59.78,44.86
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,100.52,78.51
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,141.69,111.88
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,163.4,129.02
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,185.7,146.52
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,192.7,151.59
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,199.36,156.38
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,209.67,164.1
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,219.94,171.75
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,242.21,188.78
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,264.82,205.9
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,292.91,227.15
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,327.44,253.09
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,365.83,281.77
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,404.83,310.56
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,435.38,332.83
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,466.2,355.15
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,479.33,364.34
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,492.23,373.46
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,492.35,373.17
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,492.03,372.69
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,495.78,375.47
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,499.1,377.98
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,475.98,361.05
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,452.66,344.03
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,456.8,347.7
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,460.43,350.9
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,561.0,430.0
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,645.56,495.33
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,747.54,575.11
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,822.74,629.56
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,785.17,603.92
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,745.58,577.42
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,701.46,547.01
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,655.98,514.63
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,608.56,479.46
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,558.73,441.48
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,505.59,399.86
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,452.82,357.18
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,397.58,311.14
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,342.48,263.95
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,286.72,215.4
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,234.04,168.78
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,181.29,122.89
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,133.52,83.02
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,87.94,49.77
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,50.02,29.0
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,31.47,21.25
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,23.55,11.99
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,17.63,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,6.67,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,16.68,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,22.99,10.44
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,28.57,18.76
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,42.79,24.54
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,77.06,47.37
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,99.0,69.23
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,127.19,95.98
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,147.19,115.36
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,183.43,144.72
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,222.7,176.43
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,249.77,198.34
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,276.18,219.21
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,303.99,240.8
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,331.74,261.98
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,374.66,294.88
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,419.43,328.73
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,497.07,388.22
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,576.12,447.68
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,611.8,473.02
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,647.21,498.14
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,668.26,512.49
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,687.39,525.46
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,725.2,552.99
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,763.1,580.27
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,805.27,610.55
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,840.07,635.64
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,854.37,646.21
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,866.76,655.66
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,921.93,698.89
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,967.52,731.67
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,963.69,728.85
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,956.47,724.21
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,948.75,719.63
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,945.91,718.51
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,911.42,695.27
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,869.3,666.77
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,855.38,658.54
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,841.73,650.35
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,803.66,624.58
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,763.34,597.06
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,718.54,565.75
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,672.25,532.89
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,622.9,496.13
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,572.73,457.57
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,519.22,414.65
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,465.2,370.09
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,409.41,322.8
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,354.88,275.21
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,297.85,224.66
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,243.55,175.8
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,187.29,126.22
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,137.43,84.06
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,89.39,48.83
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,48.84,27.08
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,29.72,19.79
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,23.7,11.91
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,17.16,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,13.34,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,17.28,6.11
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,17.93,9.7
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,24.53,11.39
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,36.27,18.7
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,33.12,20.39
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,44.84,31.59
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,52.06,38.66
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,67.47,51.51
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,82.81,64.12
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,93.53,72.76
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,104.3,81.34
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,121.16,94.83
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,138.09,108.24
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,147.77,115.69
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,157.56,123.21
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,177.04,138.52
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,196.8,153.93
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,236.89,185.26
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,277.54,216.59
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,300.18,233.71
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,322.97,250.92
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,358.91,278.15
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,388.12,300.05
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,441.06,340.22
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,494.53,380.26
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,526.09,403.78
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,557.46,427.17
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,560.29,429.25
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,562.54,431.16
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,581.96,445.91
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,591.02,453.12
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,577.07,442.94
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,562.61,432.5
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,630.82,488.24
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,691.5,537.25
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,798.61,621.89
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,877.37,678.28
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,837.65,650.54
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,795.56,621.64
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,749.49,589.56
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,701.69,555.85
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,649.98,516.74
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,597.32,475.58
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,541.32,430.86
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,485.31,384.78
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,426.44,334.99
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,369.12,285.04
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,309.71,232.52
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,252.98,181.52
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,196.16,131.31
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,141.97,85.5
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,91.27,48.41
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,48.21,25.73
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,28.91,19.05
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,23.81,11.74
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,17.16,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,16.2,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,22.28,8.94
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,27.0,17.38
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,40.73,22.47
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,58.37,30.18
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,56.85,33.85
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,68.12,48.18
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,66.96,51.15
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,93.33,73.01
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,119.92,94.69
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,141.86,112.23
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,164.25,129.96
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,184.55,145.79
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,205.27,161.81
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,224.82,176.73
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,244.63,191.72
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,289.67,226.47
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,332.25,258.79
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,364.99,283.11
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,398.32,307.66
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,416.12,320.33
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,433.82,332.94
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,453.13,346.85
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,472.42,360.68
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,518.98,395.12
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,575.16,435.9
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,590.45,446.67
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,605.16,457.26
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,608.11,459.41
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,610.27,461.1
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,631.34,477.19
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,651.17,492.26
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,661.92,501.39
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,679.13,515.07
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,713.15,543.95
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,748.76,573.4
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,826.93,635.38
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,878.74,672.76
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,838.36,645.53
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,795.69,617.03
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,749.13,584.95
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,700.94,551.3
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,649.77,513.76
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,597.7,474.19
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,541.58,429.87
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,485.34,384.11
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,425.95,334.27
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,367.89,284.05
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,308.71,231.94
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,252.41,181.52
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,193.92,130.13
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,141.93,86.29
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,91.26,49.24
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,48.47,26.41
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,29.9,19.88
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,24.9,12.25
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,18.11,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,8.79,1.83
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,12.97,5.23
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,17.14,8.9
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,21.32,12.53
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,31.55,21.25
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,41.8,29.89
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,59.53,44.7
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,77.27,59.32
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,86.58,66.78
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,95.94,74.2
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,111.84,86.9
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,127.82,99.52
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,144.03,112.22
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,160.4,124.94
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,185.35,144.48
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,210.69,164.14
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,231.38,179.93
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,252.26,195.76
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,258.58,200.26
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,264.88,204.81
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,277.88,214.51
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,290.89,224.17
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,306.31,235.71
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,321.73,247.21
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,341.99,262.4
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,371.46,284.39
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,398.13,304.33
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,424.58,324.04
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,429.66,327.85
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,434.42,331.55
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,433.82,331.43
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,432.88,331.13
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,438.67,336.16
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,443.8,340.7
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,609.81,473.03
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,737.74,572.85
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,699.03,544.92
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,659.02,516.62
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,543.11,428.36
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,435.28,344.53
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,473.95,377.2
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,496.49,395.93
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,494.2,393.81
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,480.32,381.11
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,421.4,331.69
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,364.13,282.33
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,303.82,229.42
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,248.14,179.72
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,192.09,130.75
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,141.55,88.47
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,92.68,52.79
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,52.34,30.82
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,33.78,23.18
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,25.33,12.21
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,18.59,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,7.15,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,7.76,0.0
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,16.61,8.43
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,29.18,17.01
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,68.11,37.88
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,132.13,80.19
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,182.55,121.84
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,238.33,170.38
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,282.79,211.66
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,328.03,252.71
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,384.35,300.79
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,442.49,348.69
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,371.79,296.21
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,274.66,220.03
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,269.37,215.58
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,252.35,200.94
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,415.97,332.13
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,595.39,468.67
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,700.74,543.38
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,808.58,617.55
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,707.18,543.16
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,569.56,438.23
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,545.23,420.3
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,518.13,399.44
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,495.56,382.5
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,471.34,364.18
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,432.11,332.39
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,389.6,297.86
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,447.31,342.1
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,504.73,385.16
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,583.92,443.97
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,651.83,493.79
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,613.65,465.75
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,575.41,438.1
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,502.66,384.66
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,440.18,338.0
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,433.11,333.78
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,425.49,328.9
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,563.41,440.24
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,663.19,519.46
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,681.87,534.74
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,687.88,540.62
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,636.78,503.38
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,585.9,465.19
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,530.55,421.82
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,475.62,377.31
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,417.57,328.9
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,361.24,280.44
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,300.96,227.71
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,245.41,178.23
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,189.92,129.79
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,140.09,88.14
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,91.7,52.73
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,51.85,30.83
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,32.11,21.78
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,24.52,11.26
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,17.16,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,3.34,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,5.21,0.0
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,11.27,3.89
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,16.68,8.32
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,24.11,14.79
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,31.55,21.23
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,48.79,35.89
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,66.03,50.38
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,87.69,68.33
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,109.48,86.09
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,118.04,92.71
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,126.6,99.27
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,147.42,115.66
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,168.56,132.03
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,190.94,149.19
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,213.74,166.42
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,242.39,188.13
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,271.52,209.92
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,310.72,239.07
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,345.73,264.62
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,386.27,294.54
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,427.52,324.65
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,443.51,335.94
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,459.36,347.27
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,465.09,351.82
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,470.46,356.14
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,465.94,353.18
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,461.01,349.92
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,473.78,360.13
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,486.19,370.01
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,485.62,370.2
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,484.65,370.16
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,495.94,379.85
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,506.46,389.01
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,602.32,465.98
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,681.48,529.33
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,775.79,604.73
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,843.52,655.32
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,804.66,628.16
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,767.49,602.67
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,721.35,570.13
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,673.9,535.06
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,622.19,495.12
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,570.28,454.28
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,515.24,410.29
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,460.26,365.25
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,403.01,317.41
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,348.03,270.25
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,291.14,220.86
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,237.88,173.99
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,184.98,128.43
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,138.05,89.66
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,90.98,54.96
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,53.11,33.07
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,34.12,23.39
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,24.54,10.75
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,17.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,10.01,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,16.04,2.34
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,29.46,19.16
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,45.78,31.18
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,58.99,39.34
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,68.46,47.69
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,89.11,67.38
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,102.64,80.56
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,129.44,102.39
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,157.27,124.8
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,190.63,151.38
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,225.19,178.65
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,256.04,202.62
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,287.98,227.14
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,282.1,221.61
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,274.22,214.5
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,300.91,234.66
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,328.09,254.87
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,391.48,302.86
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,457.05,351.43
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,528.88,405.02
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,604.49,460.24
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,709.16,538.23
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,811.99,612.77
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,861.14,647.42
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,907.78,679.14
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,929.13,693.06
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,942.4,701.85
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,889.45,665.12
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,826.33,618.33
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,772.06,579.27
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,726.35,545.36
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,732.73,552.39
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,736.67,557.34
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,748.5,568.48
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,748.15,571.12
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,794.14,609.07
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,817.43,626.3
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,779.23,600.73
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,742.47,576.34
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,697.7,545.32
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,651.67,512.03
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,601.59,474.7
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,551.27,436.2
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,497.53,393.83
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,443.7,350.23
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,388.53,304.34
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,335.46,258.99
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,280.47,211.42
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,229.04,166.3
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,176.81,121.46
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,130.28,83.14
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,86.01,50.88
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,48.71,29.47
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,30.92,20.52
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,22.08,8.52
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
