Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,13.82,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,20.6,3.35
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,31.12,20.35
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,45.0,29.49
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,60.41,37.86
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,66.63,45.35
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,91.28,68.54
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,108.74,85.13
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,136.86,107.79
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,167.11,131.95
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,209.82,165.73
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,256.06,202.01
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,287.07,225.85
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,318.77,249.92
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,357.02,278.62
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,392.39,304.68
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,423.78,327.56
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,455.42,350.37
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,481.44,368.84
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,507.25,387.03
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,530.8,403.48
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,554.01,419.59
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,511.8,388.23
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,467.67,355.54
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,516.3,392.43
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,565.65,428.93
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,669.34,505.7
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,773.58,580.68
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,823.87,618.26
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,873.59,655.46
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,830.62,623.31
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,788.32,592.01
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,708.57,533.45
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,631.14,475.64
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,670.65,508.77
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,703.82,536.37
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,776.13,593.76
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,822.73,627.43
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,785.36,602.11
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,745.8,575.68
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,694.0,539.92
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,639.99,500.62
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,591.0,464.69
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,541.39,427.19
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,498.15,393.3
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,452.41,356.13
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,397.09,310.16
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,343.11,263.95
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,285.54,213.99
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,232.32,166.88
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,178.62,120.17
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,129.83,79.46
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,83.85,46.18
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,45.8,25.95
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,27.89,17.9
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,19.64,6.38
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,14.77,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,13.82,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,19.98,1.67
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,25.7,15.73
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,36.04,21.12
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,60.91,34.55
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,70.87,46.57
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,106.89,78.94
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,137.32,106.33
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,164.6,129.06
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,192.44,151.87
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,211.37,167.22
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,228.61,180.73
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,247.35,195.08
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,265.78,208.94
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,280.74,219.94
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,295.19,230.44
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,327.46,254.83
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,360.46,279.46
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,409.79,316.59
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,460.72,354.39
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,449.01,344.77
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,435.88,334.37
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,438.19,335.63
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,439.96,336.46
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,515.31,393.13
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,601.34,456.09
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,669.33,506.54
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,746.71,562.82
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,848.67,641.21
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,941.47,709.8
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,966.31,726.74
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,984.62,739.87
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,969.41,730.11
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,950.86,718.39
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,927.72,703.68
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,901.52,686.85
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,870.01,666.25
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,835.78,643.63
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,797.49,617.94
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,757.02,590.43
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,711.89,558.93
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,665.26,525.98
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,615.78,488.58
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,565.52,449.57
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,512.37,407.19
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,458.68,363.14
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,402.12,315.59
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,347.03,267.87
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,290.12,217.78
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,236.16,169.53
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,180.38,120.76
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,131.24,79.62
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,83.82,45.26
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,44.31,24.47
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,27.6,17.58
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,21.5,6.77
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,15.25,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,10.48,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,18.08,0.0
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,24.86,15.01
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,35.74,25.44
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,47.34,23.25
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,42.44,22.73
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,48.89,32.32
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,43.66,31.43
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,59.06,44.28
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,74.48,56.95
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,84.26,64.8
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,94.08,72.6
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,108.13,83.77
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,122.24,94.88
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,142.53,110.86
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,163.05,126.85
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,208.29,162.41
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,254.53,198.16
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,327.76,254.41
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,398.35,307.43
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,446.03,342.74
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,494.79,378.53
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,501.48,382.55
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,507.56,386.35
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,511.55,388.93
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,514.98,391.15
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,531.83,403.53
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,548.32,415.59
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,514.88,391.04
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,480.98,366.15
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,470.37,358.76
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,459.48,351.05
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,449.29,344.01
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,438.89,336.84
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,524.44,406.66
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,594.07,463.43
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,737.14,576.39
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,851.09,659.59
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,812.17,632.71
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,770.98,604.75
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,667.48,529.31
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,570.77,454.26
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,481.45,385.16
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,404.02,323.8
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,336.15,268.89
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,280.27,223.5
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,232.03,184.74
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,186.88,148.08
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,141.66,110.72
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,97.65,73.83
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,50.08,35.03
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,7.41,0.63
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,11.6,3.99
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,15.2,6.91
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,17.68,9.25
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,20.0,5.1
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,13.34,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.77,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,9.26,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,20.42,11.2
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,31.58,21.75
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,37.23,25.67
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,43.0,30.7
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,72.69,54.56
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,106.07,81.65
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,129.19,101.28
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,151.87,120.15
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,141.96,112.13
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,127.57,100.06
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,143.69,112.8
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,159.98,125.53
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,171.56,134.41
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,183.31,143.39
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,196.52,153.51
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,209.92,163.74
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,222.68,173.44
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,235.52,183.17
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,262.13,203.64
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,289.0,224.14
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,325.09,251.59
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,354.74,273.91
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,396.38,305.39
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,438.36,336.77
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,454.32,348.53
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,470.04,360.21
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,459.18,351.92
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,447.97,343.49
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,452.53,347.1
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,456.71,350.43
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,459.93,353.18
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,462.69,355.63
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,550.54,426.48
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,622.08,483.74
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,752.4,586.44
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,853.49,659.63
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,814.42,632.27
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,773.11,603.96
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,727.05,571.79
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,679.45,538.11
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,629.25,500.4
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,578.19,460.81
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,524.13,417.55
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,469.49,372.57
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,411.44,323.59
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,354.77,274.34
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,296.55,222.93
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,241.27,173.33
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,184.29,123.3
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,133.86,80.97
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,84.52,45.23
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,43.3,23.72
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,27.38,17.28
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,21.79,4.92
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,14.77,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,10.01,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,17.33,0.0
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,23.22,13.43
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,32.54,22.59
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,51.49,26.25
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,53.4,31.56
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,63.8,44.68
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,62.33,47.15
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,76.23,58.65
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,90.18,70.02
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,95.39,74.03
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,100.6,78.0
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,121.01,94.39
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,141.59,110.7
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,160.44,125.48
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,179.56,140.34
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,207.85,162.45
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,236.65,184.72
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,292.32,227.81
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,344.59,267.59
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,363.04,281.1
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,381.51,294.68
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,381.27,294.03
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,380.71,293.23
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,411.59,316.6
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,442.63,339.88
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,479.66,367.71
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,516.66,395.38
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,521.47,399.09
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,525.82,402.64
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,523.08,401.06
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,519.87,399.19
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,490.84,377.83
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,461.85,356.43
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,552.46,430.42
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,626.48,490.61
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,759.47,596.3
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,863.17,672.36
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,670.3,531.37
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,485.33,386.17
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,378.72,301.19
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,290.48,229.03
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,277.9,220.15
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,264.71,210.52
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,203.05,161.35
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,142.68,112.62
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,109.82,86.01
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,76.7,58.58
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,53.73,39.35
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,31.06,20.19
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,18.74,9.95
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,7.41,0.65
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,6.01,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,10.48,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,17.52,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,25.7,15.31
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,35.52,25.14
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,46.27,22.97
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,41.51,22.16
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,43.71,28.03
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,34.35,23.56
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,46.0,33.33
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,57.66,42.99
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,65.14,49.04
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,72.63,55.05
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,84.34,64.47
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,96.05,73.8
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,109.68,84.61
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,123.36,95.37
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,138.3,107.11
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,153.37,118.89
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,179.2,139.16
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,205.36,159.48
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,215.71,167.32
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,226.11,175.24
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,223.64,173.12
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,221.11,171.01
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,229.57,177.52
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,238.01,184.0
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,254.63,196.92
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,271.24,209.79
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,273.23,211.35
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,275.13,212.9
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,282.81,219.06
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,298.0,231.02
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,288.49,223.85
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,286.61,222.62
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,404.41,319.47
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,500.28,397.34
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,693.36,548.08
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,857.2,667.9
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,817.83,639.85
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,776.22,611.18
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,729.75,578.41
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,681.84,543.9
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,632.29,506.13
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,579.93,465.24
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,524.38,420.61
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,469.02,374.8
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,410.96,325.51
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,354.2,275.89
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,295.68,223.95
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,238.61,172.65
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,182.85,123.38
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,132.17,80.65
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,83.45,45.39
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,43.21,24.49
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,27.62,17.42
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,21.05,1.64
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,13.82,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,10.01,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,16.72,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,25.34,14.87
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,35.16,24.82
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,45.12,22.36
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,40.03,21.11
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,44.69,28.98
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,38.07,26.76
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,50.66,37.34
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,63.27,47.8
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,70.28,53.46
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,77.3,59.08
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,90.4,69.68
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,103.54,80.22
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,114.37,88.78
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,125.25,97.32
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,132.76,103.14
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,140.32,109.01
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,161.4,125.75
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,182.74,142.59
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,197.24,153.89
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,211.84,165.24
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,213.62,166.46
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,215.38,167.7
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,231.53,180.25
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,247.69,192.76
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,270.16,210.25
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,292.65,227.69
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,309.75,240.91
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,326.77,254.08
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,345.68,268.79
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,374.14,290.78
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,374.37,291.16
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,374.38,291.47
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,473.61,373.4
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,556.81,441.37
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,731.74,579.07
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,876.56,685.16
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,836.94,656.61
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,794.93,627.18
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,748.17,594.11
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,699.73,559.45
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,647.49,519.77
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,594.5,478.33
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,537.61,432.26
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,480.08,384.41
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,420.57,333.71
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,362.65,282.9
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,301.94,228.96
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,242.98,175.92
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,186.05,125.66
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,134.77,82.59
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,85.13,46.84
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,44.7,26.04
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,27.75,17.43
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,18.24,0.0
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,10.96,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.43,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.77,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,5.55,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,8.33,1.58
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,12.5,4.93
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,16.68,8.58
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,31.55,21.32
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,46.46,33.98
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,62.33,47.3
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,78.17,60.43
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,85.19,66.05
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,92.22,71.62
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,104.88,81.77
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,117.59,91.85
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,134.43,105.21
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,151.39,118.55
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,159.72,124.9
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,168.19,131.37
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,189.96,148.42
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,211.99,165.5
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,244.23,190.51
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,276.81,215.52
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,297.63,231.2
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,318.54,246.9
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,343.89,266.05
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,361.08,278.93
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,394.82,304.42
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,428.56,329.7
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,429.24,330.13
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,429.63,330.52
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,438.77,337.65
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,447.55,344.5
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,431.92,333.0
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,416.16,321.48
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,491.95,384.13
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,559.64,439.44
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,725.1,568.5
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,857.75,666.15
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,820.0,639.56
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,779.6,611.94
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,732.74,579.06
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,684.64,543.43
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,633.51,504.94
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,581.43,464.66
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,447.15,358.33
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,328.53,263.04
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,304.58,242.76
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,279.77,220.56
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,237.88,184.28
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,196.68,148.01
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,160.81,115.15
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,123.16,81.64
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,83.34,51.12
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,46.59,29.08
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,28.88,18.2
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,17.43,0.0
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,10.48,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,5.24,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,10.03,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,22.48,12.23
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,34.87,24.57
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,52.93,38.92
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,71.61,54.94
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,86.31,67.45
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,101.2,79.91
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,128.88,102.57
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,159.21,127.29
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,188.76,151.2
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,219.77,176.08
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,249.41,199.59
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,279.71,223.32
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,328.07,261.38
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,384.31,304.99
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,403.09,318.59
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,420.95,331.47
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,460.53,361.24
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,500.94,391.21
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,512.1,398.44
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,522.19,404.97
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,536.96,415.45
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,551.25,425.56
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,518.86,400.62
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,494.57,381.7
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,483.17,372.97
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,471.23,363.79
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,455.68,352.42
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,439.81,340.81
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,434.71,337.37
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,429.24,333.64
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,421.13,327.59
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,412.86,321.46
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,390.53,304.66
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,368.31,287.91
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,364.53,285.46
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,360.53,282.83
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,312.65,245.88
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,260.63,205.36
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,276.73,219.75
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,289.47,231.11
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,284.01,227.35
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,277.69,222.82
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,234.04,187.7
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,197.76,158.42
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,240.36,193.07
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,263.2,208.88
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,232.57,180.83
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,198.79,149.27
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,141.15,100.98
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,91.66,61.01
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,67.19,41.41
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,41.9,26.25
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,26.44,16.1
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,15.8,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,9.05,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,15.16,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,24.28,13.42
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,35.14,24.77
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,46.04,24.69
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,44.79,26.04
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,52.04,35.68
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,49.26,36.34
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,67.0,51.24
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,84.64,65.85
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,102.37,80.32
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,120.19,94.69
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,149.14,118.04
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,178.68,141.59
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,199.63,157.94
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,220.94,174.44
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,227.14,178.86
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,233.25,183.25
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,258.42,202.66
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,283.87,222.09
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,308.55,240.84
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,341.48,265.77
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,355.08,275.74
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,368.65,285.74
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,382.16,295.75
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,395.57,305.69
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,429.45,331.34
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,463.33,356.76
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,473.68,364.47
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,483.67,372.04
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,461.91,355.72
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,439.97,339.35
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,433.35,334.81
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,426.47,330.04
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,509.06,397.9
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,592.22,464.4
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,671.85,527.11
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,744.51,583.4
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,703.14,553.23
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,660.72,522.64
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,676.72,537.0
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,680.31,541.18
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,626.68,500.53
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,573.17,459.12
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,514.83,412.69
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,458.28,366.34
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,397.73,315.64
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,340.38,266.31
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,282.28,215.69
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,228.93,168.7
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,172.75,120.82
