Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,125.83,82.73
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,81.38,50.36
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,45.69,29.52
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,28.55,17.59
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,16.66,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,9.53,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,9.05,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,18.11,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,26.35,14.73
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,37.79,27.02
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,47.64,27.57
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,46.29,28.35
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,79.3,55.3
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,115.92,86.1
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,135.76,104.26
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,155.43,122.05
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,134.16,106.22
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,99.69,77.77
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,106.3,82.95
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,112.92,88.05
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,127.09,99.27
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,141.31,110.43
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,156.57,122.42
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,172.05,134.52
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,193.85,151.55
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,215.92,168.61
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,227.29,177.24
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,238.73,185.92
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,232.91,181.11
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,227.03,176.31
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,245.15,190.36
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,263.32,204.34
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,292.21,226.55
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,321.16,248.66
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,321.73,249.09
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,322.19,249.54
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,312.74,242.48
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,303.21,235.39
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,298.96,232.35
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,294.65,229.27
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,414.93,327.66
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,512.59,406.5
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,692.94,548.08
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,843.62,658.48
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,809.3,634.69
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,767.59,606.38
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,720.8,573.22
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,672.7,537.72
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,621.53,499.0
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,569.58,458.55
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,513.82,413.66
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,458.53,367.84
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,399.37,317.65
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,342.93,268.35
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,284.64,216.67
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,229.93,167.55
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,175.0,119.39
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,125.82,78.37
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,79.04,44.8
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,41.25,25.09
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.82,15.17
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,16.75,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,10.01,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,8.58,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,17.16,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,24.06,12.61
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,32.93,22.79
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,57.71,31.3
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,80.26,48.16
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,80.83,56.28
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,60.46,45.83
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,70.23,53.97
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,80.02,61.98
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,86.12,66.8
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,92.23,71.57
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,104.43,81.33
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,116.68,91.03
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,134.32,105.04
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,152.13,119.05
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,170.36,133.37
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,188.83,147.79
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,211.73,165.63
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,234.9,183.54
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,266.84,208.28
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,299.14,233.07
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,300.31,233.62
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,301.38,234.22
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,306.72,238.2
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,311.98,242.14
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,322.04,249.81
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,332.03,257.44
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,334.06,259.03
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,335.96,260.59
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,330.41,256.4
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,324.74,252.17
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,329.7,256.22
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,334.5,260.17
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,462.59,364.17
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,565.57,446.52
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,731.21,576.45
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,866.29,674.81
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,826.67,647.11
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,784.71,618.5
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,737.16,584.94
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,688.04,549.83
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,635.7,510.46
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,582.59,469.06
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,525.52,422.98
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,468.9,375.87
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,409.39,325.07
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,351.54,274.18
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,291.38,220.58
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,234.89,169.54
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,176.36,118.21
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,125.58,75.95
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,77.07,41.68
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,38.48,22.75
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,24.62,13.94
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,15.13,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,17.16,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,24.22,12.35
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,32.8,22.66
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,53.27,27.33
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,71.37,40.33
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,66.92,44.44
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,40.87,29.29
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,50.66,37.54
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,60.46,45.69
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,68.88,52.56
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,77.3,59.37
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,86.67,66.9
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,96.06,74.4
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,107.83,83.79
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,119.64,93.16
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,140.15,109.56
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,160.88,126.01
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,197.59,155.24
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,234.83,184.59
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,269.23,211.42
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,304.0,238.3
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,335.34,262.3
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,359.25,280.45
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,392.22,305.6
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,425.36,330.7
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,452.39,351.22
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,479.32,371.6
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,511.46,396.25
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,543.17,420.47
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,618.61,479.03
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,691.23,534.47
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,787.55,610.05
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,870.05,674.26
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,908.69,704.68
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,925.86,717.41
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,905.78,704.05
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,880.69,687.36
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,840.37,659.35
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,797.64,629.48
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,749.79,595.71
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,700.32,560.35
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,646.6,519.56
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,592.23,476.84
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,533.76,429.72
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,475.87,381.59
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,415.21,329.8
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,356.42,278.08
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,295.84,224.13
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,237.52,171.55
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,179.13,120.38
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,127.56,77.67
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,78.38,43.13
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,39.82,24.27
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,25.78,14.53
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,18.11,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,11.44,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,24.26,11.88
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,37.9,26.96
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,56.23,36.72
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,74.38,50.81
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,74.31,54.44
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,63.22,48.22
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,75.75,58.7
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,88.35,69.05
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,101.47,79.69
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,114.64,90.24
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,130.95,103.23
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,147.38,116.17
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,168.04,132.45
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,189.04,148.82
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,210.7,165.57
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,232.69,182.43
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,260.6,203.77
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,288.89,225.17
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,323.57,251.31
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,351.92,272.34
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,358.76,276.87
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,365.43,281.39
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,401.87,308.7
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,438.58,335.85
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,486.89,371.69
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,535.3,407.13
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,545.24,414.64
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,554.65,422.02
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,573.41,436.28
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,580.54,442.21
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,589.55,450.09
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,597.33,457.09
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,651.13,500.83
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,697.88,538.81
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,773.3,599.78
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,833.29,647.33
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,792.77,619.66
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,750.47,590.64
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,703.21,555.87
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,655.1,519.83
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,604.82,482.46
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,553.84,443.38
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,500.22,400.59
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,446.79,356.72
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,390.92,309.68
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,336.35,262.41
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,278.79,212.1
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,225.07,164.61
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,171.26,118.12
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,121.85,77.43
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,76.13,44.88
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,39.68,24.96
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,25.13,13.52
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,16.2,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,11.44,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,24.25,11.27
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,37.92,26.86
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,61.14,39.83
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,84.61,58.11
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,97.64,73.21
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,99.01,77.96
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,117.43,93.18
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,136.11,108.36
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,151.61,120.75
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,167.14,132.97
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,185.15,147.04
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,203.4,161.16
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,231.41,182.96
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,264.73,208.68
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,294.09,231.07
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,324.04,253.71
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,354.32,276.39
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,385.12,299.25
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,422.68,327.43
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,460.92,355.86
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,476.23,366.67
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,491.27,377.37
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,512.37,393.06
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,533.31,408.64
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,536.76,411.25
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,539.68,413.6
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,552.11,423.5
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,574.83,440.88
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,645.3,496.2
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,723.54,556.19
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,841.39,649.69
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,937.68,723.04
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,950.58,733.35
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,949.91,734.68
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,916.61,712.42
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,880.45,688.13
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,838.68,659.54
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,794.68,629.04
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,746.7,594.79
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,697.13,558.99
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,643.08,517.28
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,589.78,475.04
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,530.42,426.84
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,471.99,378.04
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,409.79,325.0
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,349.23,272.08
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,288.36,218.13
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,231.63,167.31
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,174.37,117.61
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,124.09,76.42
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,76.03,42.61
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,37.71,26.72
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,24.0,12.21
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,17.16,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,16.2,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,23.34,9.97
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,33.96,23.4
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,51.37,26.35
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,68.15,37.87
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,65.61,43.35
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,41.8,30.0
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,57.19,42.98
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,72.6,55.78
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,83.33,64.52
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,94.11,73.19
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,108.67,84.89
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,123.3,96.52
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,142.87,112.08
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,162.64,127.64
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,181.66,142.53
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,201.0,157.58
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,221.26,173.25
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,241.72,188.96
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,267.1,208.45
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,292.72,227.99
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,312.25,242.69
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,331.85,257.4
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,364.31,281.88
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,387.74,299.37
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,397.96,306.91
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,407.99,314.39
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,421.36,324.39
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,434.46,334.2
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,433.5,333.58
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,432.24,332.83
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,425.65,328.09
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,418.82,323.23
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,528.46,411.29
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,620.44,483.96
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,764.31,596.27
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,877.32,677.57
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,836.47,649.45
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,793.26,620.55
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,745.13,587.02
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,695.46,551.79
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,642.11,511.72
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,589.28,470.83
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,530.58,423.91
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,472.41,375.98
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,410.99,324.07
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,351.78,272.56
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,288.28,216.9
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,230.43,165.48
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,172.17,115.43
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,121.8,74.67
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,73.91,41.54
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,37.1,26.14
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,23.22,11.06
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,15.25,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,8.58,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,20.72,7.55
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,33.33,22.89
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,52.98,34.81
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,73.49,51.03
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,83.22,62.47
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,83.5,65.46
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,103.91,82.42
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,124.6,99.3
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,146.96,117.28
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,170.05,135.64
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,199.95,159.28
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,234.39,186.23
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,268.95,212.84
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,304.56,239.89
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,342.93,268.98
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,382.52,298.66
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,420.29,326.44
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,458.92,354.53
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,505.12,388.23
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,544.08,416.32
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,574.26,437.69
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,604.42,458.96
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,603.43,457.29
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,601.27,455.02
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,603.48,456.37
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,604.85,457.13
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,611.85,462.64
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,618.04,467.59
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,633.69,479.94
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,648.14,491.39
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,633.13,481.14
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,617.37,470.47
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,657.11,503.65
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,690.41,531.63
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,783.12,605.26
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,853.5,657.79
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,816.26,632.64
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,776.26,605.93
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,727.52,571.88
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,677.53,535.4
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,625.83,497.23
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,573.24,457.18
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,515.81,411.46
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,458.72,364.7
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,396.68,312.86
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,338.05,262.51
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,277.19,209.8
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,222.0,161.56
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,162.99,112.22
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,115.24,74.61
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,71.38,43.47
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,37.13,26.09
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,23.24,10.33
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,12.39,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,11.44,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,21.32,7.05
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,32.57,22.15
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,62.83,38.83
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,96.53,64.12
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,118.92,87.63
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,129.23,100.83
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,121.33,95.83
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,108.1,85.54
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,107.54,84.87
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,106.27,83.49
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,119.28,93.86
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,132.38,104.21
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,156.32,123.28
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,180.63,142.42
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,196.31,154.61
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,212.19,166.93
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,233.55,183.48
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,255.11,200.07
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,286.76,224.55
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,327.06,255.45
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,345.58,269.45
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,364.16,283.54
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,348.56,271.27
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,323.23,251.65
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,314.2,244.72
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,305.05,237.65
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,307.56,239.53
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,309.95,241.33
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,322.07,250.73
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,334.06,260.0
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,325.81,253.72
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,317.49,247.47
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,420.14,330.71
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,507.01,399.88
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,668.7,525.52
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,809.2,631.07
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,771.05,603.44
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,731.01,575.19
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,683.51,540.38
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,635.54,504.61
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,585.89,467.38
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,535.75,428.79
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,479.92,384.64
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,427.5,341.93
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,372.23,295.83
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,318.89,250.16
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,262.45,201.46
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,210.24,155.97
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,158.96,112.17
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,113.47,75.02
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,70.4,43.85
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,35.84,24.98
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,22.48,8.92
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,11.44,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,11.44,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,21.38,5.99
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,32.65,22.08
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,59.87,36.45
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,88.06,57.92
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,104.42,77.26
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,104.76,82.56
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,133.79,106.29
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,164.62,131.33
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,195.15,155.95
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,227.11,181.41
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,272.91,217.61
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,326.39,259.23
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,360.18,284.72
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,394.49,310.3
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,411.48,322.0
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,426.99,332.47
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,459.21,355.65
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,491.64,378.56
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,560.17,429.72
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,641.07,488.36
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,700.94,531.23
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,771.58,580.73
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,787.57,592.18
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,802.17,603.25
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,810.19,609.04
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,816.08,613.49
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,883.52,662.73
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,946.78,706.73
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,902.43,676.86
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,855.85,644.91
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,699.01,531.05
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,550.64,419.01
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,614.03,470.55
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,661.35,508.78
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,763.07,587.77
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,835.59,642.69
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,797.53,617.11
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,754.54,588.48
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,706.59,553.9
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,657.81,518.0
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,604.08,478.74
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,550.53,438.31
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,493.73,393.58
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,438.34,348.67
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,379.53,299.89
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,323.62,252.25
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,263.71,200.71
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,210.57,154.41
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,157.83,109.67
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,111.74,72.48
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,68.31,41.54
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,33.85,23.08
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,22.14,7.47
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,12.39,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,8.58,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,18.91,3.52
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,30.2,19.95
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,60.37,38.04
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,96.75,65.06
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,129.71,94.04
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,160.82,122.15
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,199.7,155.45
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,240.24,189.62
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,278.73,221.6
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,317.17,252.67
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,351.6,279.64
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,380.23,301.4
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,428.29,337.64
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,472.97,370.48
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,505.78,393.71
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,537.75,415.96
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,575.55,442.47
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,613.44,468.59
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,650.78,494.54
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,688.18,520.25
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,696.07,523.82
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,701.83,526.16
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,688.73,515.7
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,662.8,496.55
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,676.56,506.3
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,689.38,515.12
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,728.15,543.44
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,754.78,563.26
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,755.3,564.4
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,754.13,564.63
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,687.74,517.05
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,612.5,462.82
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,652.57,495.82
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,677.46,517.22
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,767.77,587.01
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,838.29,639.98
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,796.76,611.92
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,753.57,582.62
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,705.31,548.15
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,656.31,512.44
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,602.58,472.9
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,548.89,432.32
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,492.09,388.13
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,436.49,343.61
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,378.38,295.92
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,322.74,248.98
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,263.17,198.36
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,210.09,152.57
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,157.34,108.08
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,110.83,70.74
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,67.19,40.11
