Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.8,14.7,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.8,14.9,25.0,18.11,0.0
2018,9,9,6,15,293.0,30.0,3.75,15.15,62.0,45.04,18.51
2018,9,9,6,30,428.0,41.0,3.7,15.4,99.0,92.5,52.14
2018,9,9,6,45,391.0,52.5,3.65,15.65,123.5,126.16,83.51
2018,9,9,7,0,354.0,64.0,3.6,15.9,148.0,153.15,110.98
2018,9,9,7,15,261.5,97.0,3.5,16.15,167.5,178.0,137.51
2018,9,9,7,30,169.0,130.0,3.4,16.4,187.0,190.69,151.66
2018,9,9,7,45,207.5,149.0,3.25,16.6,230.5,240.94,193.54
2018,9,9,8,0,246.0,168.0,3.1,16.8,274.0,292.0,235.45
2018,9,9,8,15,242.0,191.5,3.0,17.05,306.0,328.8,264.98
2018,9,9,8,30,238.0,215.0,2.9,17.3,338.0,364.82,293.07
2018,9,9,8,45,257.5,234.0,2.85,17.55,378.0,410.44,328.33
2018,9,9,9,0,277.0,253.0,2.8,17.8,418.0,457.43,363.88
2018,9,9,9,15,346.0,253.5,2.85,18.05,474.5,522.58,413.92
2018,9,9,9,30,415.0,254.0,2.9,18.3,531.0,601.82,473.24
2018,9,9,9,45,548.0,219.0,2.95,18.55,605.0,692.25,541.48
2018,9,9,10,0,681.0,184.0,3.0,18.8,679.0,794.56,616.12
2018,9,9,10,15,811.5,136.0,3.1,18.95,749.0,878.0,673.21
2018,9,9,10,30,942.0,88.0,3.2,19.1,819.0,961.75,729.53
2018,9,9,10,45,945.5,89.5,3.25,19.3,840.5,989.78,746.77
2018,9,9,11,0,949.0,91.0,3.3,19.5,862.0,1014.24,762.09
2018,9,9,11,15,952.0,91.0,3.45,19.65,875.5,1032.87,774.53
2018,9,9,11,30,955.0,91.0,3.6,19.8,889.0,1047.68,784.55
2018,9,9,11,45,955.5,92.0,3.7,19.9,895.0,1057.21,790.96
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,1062.75,794.89
2018,9,9,12,15,955.0,93.0,4.05,20.05,898.5,1061.68,795.79
2018,9,9,12,30,954.0,93.0,4.3,20.1,896.0,1056.61,794.08
2018,9,9,12,45,951.0,93.5,4.5,20.15,886.0,1046.14,788.7
2018,9,9,13,0,948.0,94.0,4.7,20.2,876.0,1031.79,781.23
2018,9,9,13,15,943.5,93.5,4.95,20.1,857.5,1011.1,770.22
2018,9,9,13,30,939.0,93.0,5.2,20.0,839.0,986.79,756.5
2018,9,9,13,45,932.5,92.0,5.4,19.95,813.0,956.6,737.9
2018,9,9,14,0,926.0,91.0,5.6,19.9,787.0,923.18,716.76
2018,9,9,14,15,917.0,90.0,5.7,19.8,754.0,884.56,691.18
2018,9,9,14,30,908.0,89.0,5.8,19.7,721.0,843.26,663.38
2018,9,9,14,45,896.5,87.0,5.9,19.6,682.0,796.47,631.18
2018,9,9,15,0,885.0,85.0,6.0,19.5,643.0,747.67,597.04
2018,9,9,15,15,869.0,83.0,6.0,19.5,598.5,694.02,558.17
2018,9,9,15,30,853.0,81.0,6.0,19.5,554.0,639.34,515.94
2018,9,9,15,45,833.5,78.0,6.05,19.2,506.0,583.04,471.54
2018,9,9,16,0,814.0,75.0,6.1,18.9,458.0,523.94,423.56
2018,9,9,16,15,786.0,71.0,6.05,18.65,406.5,459.94,369.93
2018,9,9,16,30,758.0,67.0,6.0,18.4,355.0,397.5,315.93
2018,9,9,16,45,717.0,62.5,5.95,18.15,302.0,331.72,257.88
2018,9,9,17,0,676.0,58.0,5.9,17.9,249.0,269.73,201.84
2018,9,9,17,15,609.5,52.5,5.8,17.55,197.5,204.34,143.68
2018,9,9,17,30,543.0,47.0,5.7,17.2,146.0,146.92,93.67
2018,9,9,17,45,430.5,38.5,5.6,16.85,101.0,89.23,48.98
2018,9,9,18,0,318.0,30.0,5.5,16.5,56.0,45.41,17.28
2018,9,9,18,15,186.5,18.5,5.35,16.3,31.0,17.63,0.0
2018,9,9,18,30,55.0,7.0,5.2,16.1,6.0,0.0,0.0
2018,9,9,18,45,27.5,3.5,5.1,15.95,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.05,14.6,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.1,14.8,24.0,17.16,0.0
2018,9,10,6,15,311.5,28.0,4.15,15.05,60.5,44.19,16.72
2018,9,10,6,30,448.0,38.0,4.2,15.3,97.0,92.19,50.95
2018,9,10,6,45,527.5,45.5,4.2,15.55,146.0,144.29,92.84
2018,9,10,7,0,607.0,53.0,4.2,15.8,195.0,206.06,146.17
2018,9,10,7,15,658.0,58.0,4.05,16.0,247.0,266.16,200.45
2018,9,10,7,30,709.0,63.0,3.9,16.2,299.0,331.29,258.55
2018,9,10,7,45,741.0,68.0,3.75,16.45,351.0,393.34,313.09
2018,9,10,8,0,773.0,73.0,3.6,16.7,403.0,457.79,367.75
2018,9,10,8,15,797.5,76.0,3.5,17.0,452.5,518.11,417.33
2018,9,10,8,30,822.0,79.0,3.4,17.3,502.0,579.24,465.77
2018,9,10,8,45,838.0,83.0,3.3,17.55,548.0,636.5,509.6
2018,9,10,9,0,854.0,87.0,3.2,17.8,594.0,689.68,548.77
2018,9,10,9,15,870.5,88.0,3.2,18.1,636.0,741.83,584.64
2018,9,10,9,30,887.0,89.0,3.2,18.4,678.0,792.7,618.96
2018,9,10,9,45,901.0,88.5,3.2,18.65,714.5,838.29,649.13
2018,9,10,10,0,915.0,88.0,3.2,18.9,751.0,881.79,677.47
2018,9,10,10,15,921.0,89.5,3.25,19.15,779.0,918.06,700.85
2018,9,10,10,30,927.0,91.0,3.3,19.4,807.0,951.25,722.03
2018,9,10,10,45,931.0,92.5,3.35,19.6,828.5,979.31,739.81
2018,9,10,11,0,935.0,94.0,3.4,19.8,850.0,1003.87,755.26
2018,9,10,11,15,938.0,94.0,3.5,20.0,863.5,1022.19,766.96
2018,9,10,11,30,941.0,94.0,3.6,20.2,877.0,1036.74,776.29
2018,9,10,11,45,941.5,95.0,3.65,20.4,883.0,1046.07,781.89
2018,9,10,12,0,942.0,96.0,3.7,20.6,889.0,1051.46,785.04
2018,9,10,12,15,940.5,96.5,3.85,20.7,886.5,1050.35,785.07
2018,9,10,12,30,939.0,97.0,4.0,20.8,884.0,1045.3,782.61
2018,9,10,12,45,934.5,98.0,4.1,20.85,873.0,1033.93,775.83
2018,9,10,13,0,930.0,99.0,4.2,20.9,862.0,1018.78,766.63
2018,9,10,13,15,925.5,98.5,4.35,20.9,844.0,998.3,754.33
2018,9,10,13,30,921.0,98.0,4.5,20.9,826.0,974.26,739.8
2018,9,10,13,45,914.5,97.0,4.65,20.85,800.0,944.42,721.6
2018,9,10,14,0,908.0,96.0,4.8,20.8,774.0,911.41,700.97
2018,9,10,14,15,897.5,94.5,5.0,20.65,740.5,871.47,675.71
2018,9,10,14,30,887.0,93.0,5.2,20.5,707.0,829.01,648.17
2018,9,10,14,45,874.0,91.0,5.4,20.35,667.5,781.8,616.6
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,732.78,583.04
2018,9,10,15,15,844.5,86.5,5.6,20.2,584.0,679.27,544.43
2018,9,10,15,30,828.0,84.0,5.6,20.2,540.0,627.69,504.36
2018,9,10,15,45,806.0,81.5,5.95,19.65,492.0,568.91,459.41
2018,9,10,16,0,784.0,79.0,6.3,19.1,444.0,510.4,412.81
2018,9,10,16,15,753.0,75.5,6.35,18.7,393.0,447.11,359.99
2018,9,10,16,30,722.0,72.0,6.4,18.3,342.0,385.77,307.08
2018,9,10,16,45,675.0,67.5,6.4,17.95,289.5,319.82,249.1
2018,9,10,17,0,628.0,63.0,6.4,17.6,237.0,258.47,193.92
2018,9,10,17,15,554.0,56.5,6.4,17.2,186.0,193.58,136.71
2018,9,10,17,30,480.0,50.0,6.4,16.8,135.0,137.37,88.36
2018,9,10,17,45,360.5,40.5,6.4,16.4,92.0,82.13,46.08
2018,9,10,18,0,241.0,31.0,6.4,16.0,49.0,40.46,14.32
2018,9,10,18,15,136.0,18.5,6.35,15.9,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,6.3,15.8,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.2,15.7,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,74.5,9.5,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,149.0,19.0,6.4,14.8,23.0,18.11,0.0
2018,9,11,6,15,282.0,29.5,6.5,15.0,58.5,44.09,16.54
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,90.46,50.85
2018,9,11,6,45,498.5,48.0,6.7,15.4,142.0,141.77,92.12
2018,9,11,7,0,582.0,56.0,6.8,15.6,190.0,203.29,145.32
2018,9,11,7,15,635.5,61.5,6.7,15.8,242.0,262.92,199.58
2018,9,11,7,30,689.0,67.0,6.6,16.0,294.0,328.29,258.52
2018,9,11,7,45,723.0,71.5,6.45,16.2,345.5,389.63,313.45
2018,9,11,8,0,757.0,76.0,6.3,16.4,397.0,453.53,368.93
2018,9,11,8,15,782.0,79.5,6.2,16.6,446.5,513.8,419.95
2018,9,11,8,30,807.0,83.0,6.1,16.8,496.0,574.98,470.11
2018,9,11,8,45,825.5,86.0,6.0,17.0,542.0,631.99,515.52
2018,9,11,9,0,844.0,89.0,5.9,17.2,588.0,688.58,559.24
2018,9,11,9,15,857.5,91.0,5.85,17.4,628.5,735.66,592.87
2018,9,11,9,30,871.0,93.0,5.8,17.6,669.0,784.69,627.53
2018,9,11,9,45,882.5,94.0,5.75,17.75,704.5,829.22,658.49
2018,9,11,10,0,894.0,95.0,5.7,17.9,740.0,871.54,687.5
2018,9,11,10,15,903.0,96.0,5.6,18.05,769.5,909.19,712.55
2018,9,11,10,30,912.0,97.0,5.5,18.2,799.0,944.0,735.32
2018,9,11,10,45,920.0,96.0,5.45,18.3,821.0,972.63,754.01
2018,9,11,11,0,928.0,95.0,5.4,18.4,843.0,997.98,770.34
2018,9,11,11,15,932.5,95.5,5.45,18.45,857.5,1018.11,783.94
2018,9,11,11,30,937.0,96.0,5.5,18.5,872.0,1034.54,795.08
2018,9,11,11,45,941.5,94.0,5.55,18.5,878.5,1044.42,801.95
2018,9,11,12,0,946.0,92.0,5.6,18.5,885.0,1050.4,806.3
2018,9,11,12,15,947.5,90.5,5.75,18.5,883.0,1049.98,807.11
2018,9,11,12,30,949.0,89.0,5.9,18.5,881.0,1045.57,805.27
2018,9,11,12,45,950.5,86.5,6.0,18.5,871.5,1036.06,799.62
2018,9,11,13,0,952.0,84.0,6.1,18.5,862.0,1022.57,791.29
2018,9,11,13,15,948.5,83.5,6.2,18.45,844.0,1002.59,778.59
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,978.93,763.29
2018,9,11,13,45,940.0,81.5,6.45,18.35,800.5,949.22,743.88
2018,9,11,14,0,935.0,80.0,6.6,18.3,775.0,916.18,721.91
2018,9,11,14,15,926.0,79.5,6.65,18.2,742.5,877.68,695.45
2018,9,11,14,30,917.0,79.0,6.7,18.1,710.0,836.48,666.79
2018,9,11,14,45,905.5,77.0,6.75,18.05,670.5,789.21,633.18
2018,9,11,15,0,894.0,75.0,6.8,18.0,631.0,739.92,597.67
2018,9,11,15,15,878.0,73.5,6.8,18.0,586.5,686.34,558.17
2018,9,11,15,30,862.0,72.0,6.8,18.0,542.0,631.72,515.39
2018,9,11,15,45,840.0,70.0,6.75,17.7,493.5,572.29,467.53
2018,9,11,16,0,818.0,68.0,6.7,17.4,445.0,514.82,419.81
2018,9,11,16,15,786.0,65.0,6.6,17.25,393.0,449.85,364.39
2018,9,11,16,30,754.0,62.0,6.5,17.1,341.0,386.9,309.11
2018,9,11,16,45,707.5,58.5,6.45,16.95,288.0,320.59,249.96
2018,9,11,17,0,661.0,55.0,6.4,16.8,235.0,258.74,193.6
2018,9,11,17,15,589.0,50.0,6.35,16.6,184.5,193.85,135.7
2018,9,11,17,30,517.0,45.0,6.3,16.4,134.0,137.6,86.88
2018,9,11,17,45,394.0,37.0,6.2,16.15,91.0,81.48,44.03
2018,9,11,18,0,271.0,29.0,6.1,15.9,48.0,40.22,11.33
2018,9,11,18,15,154.5,17.5,6.1,15.8,26.5,16.68,0.0
2018,9,11,18,30,38.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.05,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,75.0,9.0,5.0,14.95,11.0,0.0,0.0
2018,9,12,6,0,150.0,18.0,5.0,15.1,22.0,17.16,0.0
2018,9,12,6,15,246.0,28.5,5.15,15.3,52.0,41.18,14.51
2018,9,12,6,30,342.0,39.0,5.3,15.5,82.0,81.05,46.08
2018,9,12,6,45,294.0,58.0,5.4,15.7,107.5,113.24,76.72
2018,9,12,7,0,246.0,77.0,5.5,15.9,133.0,137.84,102.01
2018,9,12,7,15,353.5,86.5,5.45,16.0,190.0,199.89,153.92
2018,9,12,7,30,461.0,96.0,5.4,16.1,247.0,272.01,215.23
2018,9,12,7,45,581.0,90.0,5.4,16.25,313.0,348.86,280.62
2018,9,12,8,0,701.0,84.0,5.4,16.4,379.0,435.5,353.58
2018,9,12,8,15,753.5,82.0,5.3,16.65,434.5,501.39,408.59
2018,9,12,8,30,806.0,80.0,5.2,16.9,490.0,571.39,465.35
2018,9,12,8,45,727.5,111.0,5.1,17.15,507.0,597.27,484.71
2018,9,12,9,0,649.0,142.0,5.0,17.4,524.0,612.51,494.84
2018,9,12,9,15,610.5,167.5,4.95,17.6,547.0,641.8,515.69
2018,9,12,9,30,572.0,193.0,4.9,17.8,570.0,665.56,531.67
2018,9,12,9,45,563.0,210.5,4.85,18.0,598.0,696.41,553.27
2018,9,12,10,0,554.0,228.0,4.8,18.2,626.0,728.73,575.43
2018,9,12,10,15,500.5,260.0,4.85,18.3,630.5,734.39,577.2
2018,9,12,10,30,447.0,292.0,4.9,18.4,635.0,734.74,575.12
2018,9,12,10,45,486.5,287.5,4.95,18.55,670.0,779.34,608.05
2018,9,12,11,0,526.0,283.0,5.0,18.7,705.0,823.48,640.13
2018,9,12,11,15,542.0,282.0,5.1,18.7,723.0,847.51,657.72
2018,9,12,11,30,558.0,281.0,5.2,18.7,741.0,869.53,674.01
2018,9,12,11,45,514.5,301.5,5.25,18.75,728.0,853.12,660.69
2018,9,12,12,0,471.0,322.0,5.3,18.8,715.0,833.63,645.39
2018,9,12,12,15,540.0,293.0,5.4,18.75,742.5,871.52,675.56
2018,9,12,12,30,609.0,264.0,5.5,18.7,770.0,909.39,705.29
2018,9,12,12,45,666.5,230.5,5.6,18.7,778.0,925.63,719.09
2018,9,12,13,0,724.0,197.0,5.7,18.7,786.0,936.63,727.88
2018,9,12,13,15,799.0,154.5,5.75,18.65,791.0,944.09,734.18
2018,9,12,13,30,874.0,112.0,5.8,18.6,796.0,943.26,734.72
2018,9,12,13,45,811.5,133.5,5.85,18.55,752.0,895.03,701.26
2018,9,12,14,0,749.0,155.0,5.9,18.5,708.0,842.88,664.83
2018,9,12,14,15,595.0,199.0,5.95,18.35,626.0,733.71,584.19
2018,9,12,14,30,441.0,243.0,6.0,18.2,544.0,627.77,501.8
2018,9,12,14,45,356.5,254.0,6.0,18.05,488.5,545.49,437.99
2018,9,12,15,0,272.0,265.0,6.0,17.9,433.0,479.19,385.34
2018,9,12,15,15,240.5,240.0,6.0,17.9,380.5,417.73,337.24
2018,9,12,15,30,209.0,215.0,6.0,17.9,328.0,351.59,284.76
2018,9,12,15,45,230.5,197.0,6.15,17.45,311.0,340.63,276.9
2018,9,12,16,0,252.0,179.0,6.3,17.0,294.0,319.86,260.49
2018,9,12,16,15,244.0,156.0,6.25,16.75,256.5,277.21,225.15
2018,9,12,16,30,236.0,133.0,6.2,16.5,219.0,235.18,189.57
2018,9,12,16,45,245.5,113.5,6.2,16.3,190.5,203.69,161.63
2018,9,12,17,0,255.0,94.0,6.2,16.1,162.0,170.89,131.65
2018,9,12,17,15,197.5,77.0,6.05,15.95,122.5,123.67,91.33
2018,9,12,17,30,140.0,60.0,5.9,15.8,83.0,83.6,58.09
2018,9,12,17,45,93.5,41.0,5.8,15.6,54.0,50.09,30.93
2018,9,12,18,0,47.0,22.0,5.7,15.4,25.0,22.3,3.37
2018,9,12,18,15,23.5,11.0,5.55,15.4,12.5,10.48,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.65,15.15,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,10.48,0.0
2018,9,13,6,15,172.5,26.0,3.95,15.5,45.5,33.97,10.67
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,77.78,44.8
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,129.75,84.15
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,197.32,139.87
2018,9,13,7,15,486.0,71.0,4.65,16.3,200.0,227.42,172.97
2018,9,13,7,30,396.0,91.0,4.7,16.5,219.0,243.37,192.11
2018,9,13,7,45,363.0,120.5,4.75,16.65,253.5,284.44,228.86
2018,9,13,8,0,330.0,150.0,4.8,16.8,288.0,315.48,255.85
2018,9,13,8,15,529.5,123.0,4.8,17.0,376.5,424.58,345.57
2018,9,13,8,30,729.0,96.0,4.8,17.2,465.0,544.01,442.18
2018,9,13,8,45,792.0,86.0,4.75,17.4,520.5,610.92,495.09
2018,9,13,9,0,855.0,76.0,4.7,17.6,576.0,678.84,547.04
2018,9,13,9,15,866.5,78.5,4.65,17.75,616.0,728.83,582.3
2018,9,13,9,30,878.0,81.0,4.6,17.9,656.0,777.11,615.8
2018,9,13,9,45,884.0,85.0,4.5,18.1,690.5,820.59,644.88
2018,9,13,10,0,890.0,89.0,4.4,18.3,725.0,861.44,671.63
2018,9,13,10,15,898.5,89.5,4.35,18.4,753.5,897.83,695.49
2018,9,13,10,30,907.0,90.0,4.3,18.5,782.0,931.35,717.34
2018,9,13,10,45,913.5,90.5,4.25,18.6,804.0,959.95,735.65
2018,9,13,11,0,920.0,91.0,4.2,18.7,826.0,985.21,751.63
2018,9,13,11,15,923.0,91.5,4.2,18.8,839.5,1003.58,763.2
2018,9,13,11,30,926.0,92.0,4.2,18.9,853.0,1018.25,772.37
2018,9,13,11,45,928.0,91.5,4.2,18.95,858.5,1027.02,777.81
2018,9,13,12,0,930.0,91.0,4.2,19.0,864.0,1031.92,780.8
2018,9,13,12,15,932.0,90.0,4.25,19.0,862.5,1032.37,781.39
2018,9,13,12,30,934.0,89.0,4.3,19.0,861.0,1028.88,779.5
2018,9,13,12,45,936.0,86.5,4.4,19.0,852.0,1019.78,774.24
2018,9,13,13,0,938.0,84.0,4.5,19.0,843.0,1006.76,766.8
2018,9,13,13,15,833.5,131.0,4.55,19.0,794.0,950.6,729.07
2018,9,13,13,30,729.0,178.0,4.6,19.0,745.0,890.71,688.49
2018,9,13,13,45,719.0,175.0,4.7,18.95,719.0,859.13,668.05
2018,9,13,14,0,709.0,172.0,4.8,18.9,693.0,825.21,645.53
2018,9,13,14,15,796.5,129.0,4.85,18.8,689.5,825.09,647.27
2018,9,13,14,30,884.0,86.0,4.9,18.7,686.0,814.25,641.15
2018,9,13,14,45,821.0,100.0,4.95,18.65,632.0,750.6,596.08
2018,9,13,15,0,758.0,114.0,5.0,18.6,578.0,684.05,548.29
2018,9,13,15,15,777.0,98.5,5.0,18.6,544.0,644.68,519.06
2018,9,13,15,30,796.0,83.0,5.0,18.6,510.0,601.15,485.5
2018,9,13,15,45,759.5,82.5,5.05,18.35,459.0,537.7,435.31
2018,9,13,16,0,723.0,82.0,5.1,18.1,408.0,476.1,385.17
2018,9,13,16,15,703.5,75.0,5.1,17.85,361.0,417.94,336.25
2018,9,13,16,30,684.0,68.0,5.1,17.6,314.0,360.61,286.37
2018,9,13,16,45,669.0,60.0,5.1,17.4,269.0,304.96,236.16
2018,9,13,17,0,654.0,52.0,5.1,17.2,224.0,250.17,185.34
2018,9,13,17,15,581.0,47.0,5.0,16.95,174.0,185.89,128.34
2018,9,13,17,30,508.0,42.0,4.9,16.7,124.0,130.38,80.61
2018,9,13,17,45,367.0,33.0,4.85,16.4,81.0,72.68,37.54
2018,9,13,18,0,226.0,24.0,4.8,16.1,38.0,31.76,0.95
2018,9,13,18,15,113.0,12.0,4.7,15.9,19.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.6,14.25,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.6,14.4,13.0,11.44,0.0
2018,9,14,6,15,62.5,28.0,2.75,14.6,32.5,29.38,9.23
2018,9,14,6,30,64.0,44.0,2.9,14.8,52.0,50.11,32.5
2018,9,14,6,45,109.0,63.0,3.05,15.05,84.0,81.44,58.01
2018,9,14,7,0,154.0,82.0,3.2,15.3,116.0,120.83,90.97
2018,9,14,7,15,163.0,98.5,3.2,15.5,143.0,150.67,117.52
2018,9,14,7,30,172.0,115.0,3.2,15.7,170.0,177.9,141.57
2018,9,14,7,45,147.0,131.0,3.2,15.85,184.0,194.01,156.22
2018,9,14,8,0,122.0,147.0,3.2,16.0,198.0,207.07,167.48
2018,9,14,8,15,86.5,174.0,3.2,16.2,212.5,217.28,175.53
2018,9,14,8,30,51.0,201.0,3.2,16.4,227.0,228.52,183.73
2018,9,14,8,45,113.0,223.5,3.15,16.65,287.5,301.27,242.49
2018,9,14,9,0,175.0,246.0,3.1,16.9,348.0,373.62,299.79
2018,9,14,9,15,185.5,265.0,3.05,17.1,380.0,409.81,327.06
2018,9,14,9,30,196.0,284.0,3.0,17.3,412.0,446.46,354.4
2018,9,14,9,45,164.0,307.0,3.0,17.5,418.0,453.0,357.4
2018,9,14,10,0,132.0,330.0,3.0,17.7,424.0,456.75,358.3
2018,9,14,10,15,138.0,345.5,2.95,17.85,447.0,483.49,377.69
2018,9,14,10,30,144.0,361.0,2.9,18.0,470.0,510.11,396.7
2018,9,14,10,45,161.0,372.0,2.9,18.2,497.5,541.92,419.85
2018,9,14,11,0,178.0,383.0,2.9,18.4,525.0,573.83,442.84
2018,9,14,11,15,185.5,385.5,2.95,18.6,535.5,587.12,452.13
2018,9,14,11,30,193.0,388.0,3.0,18.8,546.0,599.77,461.08
2018,9,14,11,45,280.5,364.5,3.0,18.95,595.5,676.18,518.52
2018,9,14,12,0,368.0,341.0,3.0,19.1,645.0,738.87,565.04
2018,9,14,12,15,359.0,340.5,3.15,19.2,636.5,729.15,557.99
2018,9,14,12,30,350.0,340.0,3.3,19.3,628.0,717.78,550.28
2018,9,14,12,45,378.5,330.5,3.4,19.35,638.5,731.88,561.79
2018,9,14,13,0,407.0,321.0,3.5,19.4,649.0,755.72,579.8
2018,9,14,13,15,369.0,329.0,3.6,19.4,621.0,708.51,545.81
2018,9,14,13,30,331.0,337.0,3.7,19.4,593.0,673.17,520.18
2018,9,14,13,45,493.0,264.5,3.85,19.35,631.5,744.35,577.84
2018,9,14,14,0,655.0,192.0,4.0,19.3,670.0,798.21,621.81
2018,9,14,14,15,777.5,136.5,4.1,19.25,679.0,815.75,635.66
2018,9,14,14,30,900.0,81.0,4.2,19.2,688.0,819.98,640.36
2018,9,14,14,45,873.5,83.0,4.25,19.1,644.0,766.1,603.04
2018,9,14,15,0,847.0,85.0,4.3,19.0,600.0,711.51,564.95
2018,9,14,15,15,810.0,87.0,4.3,19.0,550.0,652.9,522.28
2018,9,14,15,30,773.0,89.0,4.3,19.0,500.0,591.48,474.79
2018,9,14,15,45,708.5,94.5,4.45,18.7,443.5,520.13,419.14
2018,9,14,16,0,644.0,100.0,4.6,18.4,387.0,452.73,365.01
2018,9,14,16,15,533.5,104.0,4.65,18.2,322.5,367.36,295.06
2018,9,14,16,30,423.0,108.0,4.7,18.0,258.0,290.43,231.09
2018,9,14,16,45,414.5,92.0,4.75,17.75,219.0,244.31,190.5
2018,9,14,17,0,406.0,76.0,4.8,17.5,180.0,198.77,149.29
2018,9,14,17,15,340.5,63.5,4.85,17.2,137.0,144.51,102.51
2018,9,14,17,30,275.0,51.0,4.9,16.9,94.0,98.23,63.81
2018,9,14,17,45,183.0,36.0,4.95,16.6,60.0,55.03,30.52
2018,9,14,18,0,91.0,21.0,5.0,16.3,26.0,22.44,0.0
2018,9,14,18,15,45.5,10.5,5.0,16.1,13.0,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.8,18.0,14.3,0.0
2018,9,15,6,15,281.5,25.0,4.55,15.0,51.5,39.97,8.81
2018,9,15,6,30,419.0,35.0,4.7,15.2,85.0,87.0,47.23
2018,9,15,6,45,462.0,44.5,4.85,15.4,125.0,132.68,85.71
2018,9,15,7,0,505.0,54.0,5.0,15.6,165.0,183.55,131.16
2018,9,15,7,15,393.5,81.5,5.0,15.75,182.0,207.99,159.62
2018,9,15,7,30,282.0,109.0,5.0,15.9,199.0,216.06,171.81
2018,9,15,7,45,228.5,138.5,5.05,16.1,219.5,241.12,194.84
2018,9,15,8,0,175.0,168.0,5.1,16.3,240.0,254.6,206.8
2018,9,15,8,15,160.0,189.0,5.1,16.5,261.0,278.34,226.26
2018,9,15,8,30,145.0,210.0,5.1,16.7,282.0,300.25,243.59
2018,9,15,8,45,217.5,223.0,5.1,16.85,343.0,368.22,298.89
2018,9,15,9,0,290.0,236.0,5.1,17.0,404.0,450.97,364.87
2018,9,15,9,15,229.5,255.0,5.05,17.15,394.0,440.79,354.74
2018,9,15,9,30,169.0,274.0,5.0,17.3,384.0,415.19,332.63
2018,9,15,9,45,163.0,300.5,5.0,17.45,411.0,445.62,355.26
2018,9,15,10,0,157.0,327.0,5.0,17.6,438.0,475.22,376.83
2018,9,15,10,15,155.5,340.5,5.05,17.75,454.5,493.96,390.33
2018,9,15,10,30,154.0,354.0,5.1,17.9,471.0,512.06,403.31
2018,9,15,10,45,171.5,362.5,5.1,18.05,496.0,541.83,425.66
2018,9,15,11,0,189.0,371.0,5.1,18.2,521.0,571.67,447.88
2018,9,15,11,15,237.0,370.0,5.15,18.25,561.0,633.71,495.17
2018,9,15,11,30,285.0,369.0,5.2,18.3,601.0,683.16,532.76
2018,9,15,11,45,359.5,348.5,5.25,18.4,643.0,737.2,574.49
2018,9,15,12,0,434.0,328.0,5.3,18.5,685.0,802.97,624.0
2018,9,15,12,15,297.0,347.5,5.35,18.5,591.5,675.22,526.93
2018,9,15,12,30,160.0,367.0,5.4,18.5,498.0,545.91,426.89
2018,9,15,12,45,118.5,364.5,5.5,18.5,461.0,500.88,392.2
2018,9,15,13,0,77.0,362.0,5.6,18.5,424.0,443.14,347.26
2018,9,15,13,15,87.0,358.5,5.65,18.5,427.0,447.46,351.43
2018,9,15,13,30,97.0,355.0,5.7,18.5,430.0,451.06,354.93
2018,9,15,13,45,224.5,293.5,5.75,18.45,458.5,520.75,413.55
2018,9,15,14,0,352.0,232.0,5.8,18.4,487.0,570.46,456.19
2018,9,15,14,15,635.0,154.0,5.85,18.35,589.0,717.03,574.28
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,827.15,657.55
2018,9,15,14,45,907.0,74.5,5.95,18.2,652.0,780.52,624.15
2018,9,15,15,0,896.0,73.0,6.0,18.1,613.0,731.84,589.52
2018,9,15,15,15,880.0,70.5,6.0,18.1,568.0,676.89,549.23
2018,9,15,15,30,864.0,68.0,6.0,18.1,523.0,620.92,505.23
2018,9,15,15,45,843.0,65.5,6.1,17.8,474.5,561.36,457.64
2018,9,15,16,0,822.0,63.0,6.2,17.5,426.0,501.93,408.53
2018,9,15,16,15,792.0,60.0,6.25,17.3,374.5,439.59,355.2
2018,9,15,16,30,762.0,57.0,6.3,17.1,323.0,377.29,300.25
2018,9,15,16,45,718.0,52.5,6.3,16.85,270.5,310.68,240.53
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,248.3,183.37
2018,9,15,17,15,600.0,43.0,6.2,16.3,168.0,183.23,125.27
2018,9,15,17,30,526.0,38.0,6.1,16.0,118.0,126.59,76.49
2018,9,15,17,45,380.0,30.0,6.0,15.7,76.0,69.1,33.51
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,28.77,0.0
2018,9,15,18,15,117.0,11.0,5.7,15.3,17.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,11.44,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,37.06,5.71
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,87.54,46.6
2018,9,16,6,45,456.5,43.5,3.65,15.85,120.5,130.93,84.18
2018,9,16,7,0,475.0,54.0,3.8,16.2,157.0,176.47,125.77
2018,9,16,7,15,394.5,81.5,3.8,16.4,182.5,208.58,159.34
2018,9,16,7,30,314.0,109.0,3.8,16.6,208.0,232.45,183.9
2018,9,16,7,45,407.0,113.5,3.75,16.8,265.5,297.0,238.18
2018,9,16,8,0,500.0,118.0,3.7,17.0,323.0,371.53,300.01
2018,9,16,8,15,596.0,110.5,3.65,17.25,385.0,448.42,362.78
2018,9,16,8,30,692.0,103.0,3.6,17.5,447.0,530.47,428.3
2018,9,16,8,45,712.0,108.5,3.6,17.7,491.5,585.59,471.12
2018,9,16,9,0,732.0,114.0,3.6,17.9,536.0,640.73,512.9
2018,9,16,9,15,695.0,137.0,3.55,18.15,560.5,672.74,535.08
2018,9,16,9,30,658.0,160.0,3.5,18.4,585.0,699.12,552.55
2018,9,16,9,45,644.0,177.0,3.5,18.6,611.5,732.6,575.5
2018,9,16,10,0,630.0,194.0,3.5,18.8,638.0,762.69,595.54
2018,9,16,10,15,663.0,190.0,3.45,18.95,674.0,808.98,627.71
2018,9,16,10,30,696.0,186.0,3.4,19.1,710.0,854.44,658.02
2018,9,16,10,45,787.5,150.0,3.4,19.25,758.5,913.72,697.83
2018,9,16,11,0,879.0,114.0,3.4,19.4,807.0,970.01,734.9
2018,9,16,11,15,919.5,96.0,3.4,19.5,831.5,1003.56,756.32
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,1034.01,775.78
2018,9,16,11,45,961.5,78.0,3.4,19.7,861.5,1042.82,780.82
2018,9,16,12,0,963.0,78.0,3.4,19.8,867.0,1047.61,783.52
2018,9,16,12,15,962.0,78.5,3.5,19.8,864.5,1046.44,783.53
2018,9,16,12,30,961.0,79.0,3.6,19.8,862.0,1041.23,781.02
2018,9,16,12,45,958.5,79.0,3.7,19.85,851.5,1029.98,774.45
2018,9,16,13,0,956.0,79.0,3.8,19.9,841.0,1014.81,765.35
2018,9,16,13,15,952.0,79.0,3.85,19.85,822.5,994.38,752.72
2018,9,16,13,30,948.0,79.0,3.9,19.8,804.0,970.28,737.64
2018,9,16,13,45,929.0,83.0,4.0,19.75,773.5,933.62,714.15
2018,9,16,14,0,910.0,87.0,4.1,19.7,743.0,894.39,688.73
2018,9,16,14,15,915.0,80.0,4.2,19.55,714.0,860.81,667.3
2018,9,16,14,30,920.0,73.0,4.3,19.4,685.0,823.59,642.99
2018,9,16,14,45,908.0,71.5,4.4,19.3,645.5,776.06,610.92
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,726.57,577.02
2018,9,16,15,15,880.0,67.5,4.5,19.2,561.0,671.58,537.7
2018,9,16,15,30,864.0,65.0,4.5,19.2,516.0,615.59,494.64
2018,9,16,15,45,842.0,63.0,4.7,18.85,467.5,556.01,448.41
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,496.67,400.49
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,434.03,347.67
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,371.55,293.24
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,305.66,234.67
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,244.22,178.8
2018,9,16,17,15,590.5,42.5,4.95,17.2,162.0,178.98,121.12
2018,9,16,17,30,515.0,37.0,4.9,16.9,112.0,122.42,72.94
2018,9,16,17,45,371.5,29.0,4.85,16.6,71.5,66.29,30.92
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,26.94,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,10.48,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,36.53,3.29
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,87.42,46.42
2018,9,17,6,45,410.5,35.0,3.95,15.6,101.0,114.11,72.28
2018,9,17,7,0,386.0,37.0,4.1,15.8,120.0,137.13,96.49
2018,9,17,7,15,193.0,56.0,4.1,15.95,97.5,120.64,91.7
2018,9,17,7,30,0.0,75.0,4.1,16.1,75.0,70.08,53.85
2018,9,17,7,45,12.0,108.5,4.1,16.25,113.5,107.42,85.09
2018,9,17,8,0,24.0,142.0,4.1,16.4,152.0,150.32,120.56
2018,9,17,8,15,24.5,162.0,4.1,16.55,173.0,167.57,134.43
2018,9,17,8,30,25.0,182.0,4.1,16.7,194.0,188.71,151.3
2018,9,17,8,45,34.5,205.5,4.1,16.8,224.0,225.7,180.97
2018,9,17,9,0,44.0,229.0,4.1,16.9,254.0,258.29,206.75
2018,9,17,9,15,45.5,247.0,4.1,17.0,274.5,280.13,223.55
2018,9,17,9,30,47.0,265.0,4.1,17.1,295.0,302.08,240.3
2018,9,17,9,45,54.0,282.0,4.15,17.25,318.5,327.55,259.87
2018,9,17,10,0,61.0,299.0,4.2,17.4,342.0,353.46,279.65
2018,9,17,10,15,56.0,308.5,4.3,17.45,349.0,361.11,284.95
2018,9,17,10,30,51.0,318.0,4.4,17.5,356.0,368.3,289.97
2018,9,17,10,45,56.0,332.0,4.5,17.55,375.0,389.27,306.0
2018,9,17,11,0,61.0,346.0,4.6,17.6,394.0,410.3,322.0
2018,9,17,11,15,58.0,350.5,4.7,17.6,396.5,413.28,323.99
2018,9,17,11,30,55.0,355.0,4.8,17.6,399.0,415.94,325.85
2018,9,17,11,45,55.0,356.0,4.95,17.6,400.5,417.47,327.11
2018,9,17,12,0,55.0,357.0,5.1,17.6,402.0,418.76,328.24
2018,9,17,12,15,93.0,369.5,5.2,17.6,445.0,469.93,368.94
2018,9,17,12,30,131.0,382.0,5.3,17.6,488.0,534.16,418.9
2018,9,17,12,45,218.5,365.5,5.4,17.55,540.0,600.11,472.02
2018,9,17,13,0,306.0,349.0,5.5,17.5,592.0,676.25,531.93
2018,9,17,13,15,517.0,261.0,5.6,17.45,659.5,787.28,621.43
2018,9,17,13,30,728.0,173.0,5.7,17.4,727.0,880.52,693.89
2018,9,17,13,45,824.0,129.0,5.8,17.35,735.5,895.28,705.72
2018,9,17,14,0,920.0,85.0,5.9,17.3,744.0,899.22,710.25
2018,9,17,14,15,911.0,83.0,5.9,17.25,710.5,859.08,682.1
2018,9,17,14,30,902.0,81.0,5.9,17.2,677.0,816.31,652.01
2018,9,17,14,45,889.5,80.0,5.95,17.1,638.0,769.6,619.02
2018,9,17,15,0,877.0,79.0,6.0,17.0,599.0,721.03,584.2
2018,9,17,15,15,859.5,76.5,6.0,17.0,554.0,665.85,543.16
2018,9,17,15,30,842.0,74.0,6.0,17.0,509.0,609.86,498.55
2018,9,17,15,45,820.0,71.0,6.0,16.8,460.5,552.6,452.0
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,492.83,402.08
2018,9,17,16,15,765.0,65.0,6.0,16.45,361.0,428.64,346.97
2018,9,17,16,30,732.0,62.0,6.0,16.3,310.0,366.65,292.07
2018,9,17,16,45,682.0,57.0,5.95,16.15,257.5,299.31,231.68
2018,9,17,17,0,632.0,52.0,5.9,16.0,205.0,236.98,174.75
2018,9,17,17,15,550.0,46.0,5.8,15.8,155.5,171.95,117.25
2018,9,17,17,30,468.0,40.0,5.7,15.6,106.0,116.7,70.37
2018,9,17,17,45,326.5,30.5,5.65,15.4,67.0,62.58,29.08
2018,9,17,18,0,185.0,21.0,5.6,15.2,28.0,25.58,0.0
2018,9,17,18,15,92.5,10.5,5.5,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.4,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.5,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.65,4.5,4.16,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,7.4,0.29
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,11.57,4.05
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,15.75,7.74
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,23.18,14.16
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,30.62,20.53
2018,9,18,7,45,0.0,59.0,4.2,15.65,59.0,54.86,41.08
2018,9,18,8,0,0.0,85.0,4.2,15.8,85.0,79.36,61.59
2018,9,18,8,15,0.0,92.5,4.15,16.0,92.5,86.43,67.25
2018,9,18,8,30,0.0,100.0,4.1,16.2,100.0,93.53,72.89
2018,9,18,8,45,0.0,107.5,4.1,16.35,107.5,100.65,78.51
2018,9,18,9,0,0.0,115.0,4.1,16.5,115.0,107.8,84.11
2018,9,18,9,15,0.0,118.5,4.05,16.65,118.5,111.12,86.55
2018,9,18,9,30,0.0,122.0,4.0,16.8,122.0,114.46,89.0
2018,9,18,9,45,0.0,133.5,4.0,16.9,133.5,125.54,97.78
2018,9,18,10,0,0.0,145.0,4.0,17.0,145.0,136.66,106.55
2018,9,18,10,15,2.5,169.5,4.0,17.1,171.5,162.7,127.39
2018,9,18,10,30,5.0,194.0,4.0,17.2,198.0,189.07,148.31
2018,9,18,10,45,6.5,202.5,3.95,17.3,207.5,198.95,155.95
2018,9,18,11,0,8.0,211.0,3.9,17.4,217.0,208.89,163.66
2018,9,18,11,15,7.0,202.0,3.85,17.5,207.5,199.16,155.71
2018,9,18,11,30,6.0,193.0,3.8,17.6,198.0,189.41,147.8
2018,9,18,11,45,6.0,193.5,3.8,17.65,198.5,189.95,148.17
2018,9,18,12,0,6.0,194.0,3.8,17.7,199.0,190.46,148.52
2018,9,18,12,15,5.5,189.5,3.9,17.7,194.0,185.54,144.63
2018,9,18,12,30,5.0,185.0,4.0,17.7,189.0,180.6,140.75
2018,9,18,12,45,8.0,209.0,4.1,17.75,215.5,207.09,161.94
2018,9,18,13,0,11.0,233.0,4.2,17.8,242.0,233.7,183.1
2018,9,18,13,15,14.5,247.0,4.35,17.75,258.5,250.83,196.93
2018,9,18,13,30,18.0,261.0,4.5,17.7,275.0,267.89,210.75
2018,9,18,13,45,18.0,255.0,4.7,17.65,268.5,261.49,206.09
2018,9,18,14,0,18.0,249.0,4.9,17.6,262.0,255.06,201.46
2018,9,18,14,15,15.5,234.0,5.05,17.5,245.0,237.46,187.89
2018,9,18,14,30,13.0,219.0,5.2,17.4,228.0,220.06,174.41
2018,9,18,14,45,8.5,197.5,5.35,17.3,203.0,194.87,154.51
2018,9,18,15,0,4.0,176.0,5.5,17.2,178.0,170.16,134.83
2018,9,18,15,15,2.5,162.0,5.5,17.2,163.5,155.36,123.1
2018,9,18,15,30,1.0,148.0,5.5,17.2,149.0,140.75,111.45
2018,9,18,15,45,7.0,142.5,5.7,16.85,146.0,138.96,110.6
2018,9,18,16,0,13.0,137.0,5.9,16.5,143.0,136.57,109.13
2018,9,18,16,15,145.0,120.0,5.9,16.25,169.5,187.42,151.85
2018,9,18,16,30,277.0,103.0,5.9,16.0,196.0,218.07,175.19
2018,9,18,16,45,406.0,83.5,5.95,15.75,193.5,228.82,179.1
2018,9,18,17,0,535.0,64.0,6.0,15.5,191.0,220.59,164.03
2018,9,18,17,15,443.5,55.5,5.9,15.25,143.0,156.97,108.77
2018,9,18,17,30,352.0,47.0,5.8,15.0,95.0,104.39,65.12
2018,9,18,17,45,228.0,33.0,5.7,14.75,59.0,54.37,25.42
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,20.96,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
