Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,5.0,3.75,13.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,10.0,3.8,13.9,10.0,9.53,0.0
2018,9,19,6,15,155.0,26.0,3.75,14.1,40.0,33.19,0.0
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,75.38,43.53
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,108.78,73.18
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,144.59,105.65
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,150.77,117.24
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,137.8,109.98
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,184.18,148.66
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,230.86,187.07
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,265.45,214.91
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,300.8,242.72
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,370.6,297.93
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,455.71,362.96
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,512.32,405.06
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,571.76,448.54
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,678.09,526.87
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,787.59,603.95
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,859.89,651.03
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,931.5,697.02
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,959.1,713.3
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,983.41,727.93
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,1001.95,739.56
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,1016.86,748.97
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,1025.04,754.3
2018,9,19,12,0,906.0,115.0,2.1,20.4,847.0,1029.43,757.34
2018,9,19,12,15,905.5,114.0,2.3,20.55,843.5,1026.87,757.64
2018,9,19,12,30,905.0,113.0,2.5,20.7,840.0,1020.49,755.45
2018,9,19,12,45,902.5,112.0,2.65,20.9,828.5,1008.37,748.83
2018,9,19,13,0,900.0,111.0,2.8,21.1,817.0,992.55,739.8
2018,9,19,13,15,895.0,110.5,3.0,21.1,798.0,971.31,728.1
2018,9,19,13,30,890.0,110.0,3.2,21.1,779.0,946.66,713.95
2018,9,19,13,45,882.5,108.5,3.4,21.1,752.5,915.4,695.07
2018,9,19,14,0,875.0,107.0,3.6,21.1,726.0,881.17,673.87
2018,9,19,14,15,864.0,105.0,3.8,21.0,692.0,840.7,648.18
2018,9,19,14,30,853.0,103.0,4.0,20.9,658.0,803.14,624.15
2018,9,19,14,45,837.5,100.5,4.2,20.8,618.0,753.77,591.08
2018,9,19,15,0,822.0,98.0,4.4,20.7,578.0,702.94,556.42
2018,9,19,15,15,801.5,95.0,4.4,20.7,533.0,647.07,514.95
2018,9,19,15,30,781.0,92.0,4.4,20.7,488.0,590.82,471.62
2018,9,19,15,45,750.5,89.5,4.65,20.3,439.0,529.39,424.36
2018,9,19,16,0,720.0,87.0,4.9,19.9,390.0,470.12,376.9
2018,9,19,16,15,678.5,82.5,4.95,19.55,338.5,404.53,322.37
2018,9,19,16,30,637.0,78.0,5.0,19.2,287.0,342.32,268.97
2018,9,19,16,45,577.0,71.0,5.05,18.85,235.5,275.05,210.55
2018,9,19,17,0,517.0,64.0,5.1,18.5,184.0,214.19,156.82
2018,9,19,17,15,425.0,55.0,5.05,18.05,136.5,151.32,103.26
2018,9,19,17,30,333.0,46.0,5.0,17.6,89.0,98.73,60.35
2018,9,19,17,45,214.0,32.0,4.9,17.1,55.0,51.18,21.77
2018,9,19,18,0,95.0,18.0,4.8,16.6,21.0,19.51,0.0
2018,9,19,18,15,47.5,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,5.0,2.4,16.5,5.0,0.0,0.0
2018,9,20,6,0,66.0,10.0,2.4,16.6,10.0,9.53,0.0
2018,9,20,6,15,198.0,23.0,2.4,17.0,40.5,33.62,0.0
2018,9,20,6,30,330.0,36.0,2.4,17.4,71.0,78.42,42.35
2018,9,20,6,45,430.5,45.5,2.4,17.85,117.5,129.1,82.63
2018,9,20,7,0,531.0,55.0,2.4,18.3,164.0,192.19,135.12
2018,9,20,7,15,593.5,60.5,2.3,18.65,215.0,251.52,187.26
2018,9,20,7,30,656.0,66.0,2.2,19.0,266.0,317.66,244.57
2018,9,20,7,45,698.0,71.0,2.15,19.3,318.0,380.93,298.71
2018,9,20,8,0,740.0,76.0,2.1,19.6,370.0,447.29,353.51
2018,9,20,8,15,769.0,79.5,2.0,20.0,420.0,508.61,402.23
2018,9,20,8,30,798.0,83.0,1.9,20.4,470.0,571.22,449.96
2018,9,20,8,45,819.5,85.5,1.8,20.75,516.0,628.85,492.21
2018,9,20,9,0,841.0,88.0,1.7,21.1,562.0,686.27,532.68
2018,9,20,9,15,857.5,89.5,1.65,21.5,603.5,734.1,563.35
2018,9,20,9,30,874.0,91.0,1.6,21.9,645.0,784.41,595.1
2018,9,20,9,45,888.0,92.0,1.5,22.25,681.0,830.51,622.81
2018,9,20,10,0,902.0,93.0,1.4,22.6,717.0,874.52,648.43
2018,9,20,10,15,910.0,94.0,1.45,22.9,745.5,910.89,670.64
2018,9,20,10,30,918.0,95.0,1.5,23.2,774.0,944.28,690.86
2018,9,20,10,45,924.0,95.5,1.5,23.45,795.0,972.1,706.86
2018,9,20,11,0,930.0,96.0,1.5,23.7,816.0,996.49,720.69
2018,9,20,11,15,933.0,96.5,1.6,23.85,829.0,1014.41,732.27
2018,9,20,11,30,936.0,97.0,1.7,24.0,842.0,1028.56,741.64
2018,9,20,11,45,937.5,97.0,1.8,24.1,847.0,1036.82,747.58
2018,9,20,12,0,939.0,97.0,1.9,24.2,852.0,1041.15,751.21
2018,9,20,12,15,938.5,97.0,2.0,24.25,849.0,1039.56,751.38
2018,9,20,12,30,938.0,97.0,2.1,24.3,846.0,1034.01,749.18
2018,9,20,12,45,936.5,96.0,2.2,24.35,835.0,1022.45,743.25
2018,9,20,13,0,935.0,95.0,2.3,24.4,824.0,1007.03,734.93
2018,9,20,13,15,930.5,94.0,2.4,24.35,804.5,985.01,722.63
2018,9,20,13,30,926.0,93.0,2.5,24.3,785.0,959.43,707.97
2018,9,20,13,45,919.0,92.0,2.6,24.25,758.5,928.19,689.45
2018,9,20,14,0,912.0,91.0,2.7,24.2,732.0,893.82,668.65
2018,9,20,14,15,902.0,89.0,2.7,24.1,698.0,852.9,642.55
2018,9,20,14,30,892.0,87.0,2.7,24.0,664.0,809.47,614.5
2018,9,20,14,45,878.0,85.5,2.75,23.9,624.0,761.31,583.08
2018,9,20,15,0,864.0,84.0,2.8,23.8,584.0,711.46,549.93
2018,9,20,15,15,845.0,81.5,2.8,23.8,538.5,659.21,513.06
2018,9,20,15,30,826.0,79.0,2.8,23.8,493.0,602.43,470.63
2018,9,20,15,45,800.0,75.5,2.85,23.45,443.5,540.31,423.65
2018,9,20,16,0,774.0,72.0,2.9,23.1,394.0,478.99,375.52
2018,9,20,16,15,737.0,68.0,2.9,22.65,342.5,413.3,322.29
2018,9,20,16,30,700.0,64.0,2.9,22.2,291.0,350.37,269.36
2018,9,20,16,45,644.5,59.0,2.9,21.8,239.0,283.56,212.08
2018,9,20,17,0,589.0,54.0,2.9,21.4,187.0,222.27,158.41
2018,9,20,17,15,500.5,47.0,2.9,20.8,139.0,158.12,104.17
2018,9,20,17,30,412.0,40.0,2.9,20.2,91.0,104.58,60.65
2018,9,20,17,45,276.5,28.5,2.85,19.6,56.0,52.81,18.4
2018,9,20,18,0,141.0,17.0,2.8,19.0,21.0,19.34,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.7,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,5.0,1.15,15.45,5.0,0.0,0.0
2018,9,21,6,0,69.0,10.0,1.1,15.5,10.0,9.53,0.0
2018,9,21,6,15,203.0,22.5,1.25,15.8,39.5,33.48,0.0
2018,9,21,6,30,337.0,35.0,1.4,16.1,69.0,78.5,41.97
2018,9,21,6,45,434.5,43.5,1.5,16.4,114.5,128.08,81.9
2018,9,21,7,0,532.0,52.0,1.6,16.7,160.0,189.63,133.51
2018,9,21,7,15,594.5,58.5,1.65,17.0,211.5,249.98,186.69
2018,9,21,7,30,657.0,65.0,1.7,17.3,263.0,317.18,245.13
2018,9,21,7,45,668.5,74.0,1.8,17.6,307.0,371.78,293.05
2018,9,21,8,0,680.0,83.0,1.9,17.9,351.0,426.56,339.41
2018,9,21,8,15,550.5,116.0,1.95,18.35,351.5,430.72,344.1
2018,9,21,8,30,421.0,149.0,2.0,18.8,352.0,415.73,332.34
2018,9,21,8,45,255.5,195.0,2.05,19.25,321.5,372.43,296.63
2018,9,21,9,0,90.0,241.0,2.1,19.7,291.0,303.9,239.76
2018,9,21,9,15,75.0,252.0,2.1,20.05,296.0,308.28,242.31
2018,9,21,9,30,60.0,263.0,2.1,20.4,301.0,311.24,243.35
2018,9,21,9,45,64.5,280.5,2.15,20.75,323.5,335.74,261.44
2018,9,21,10,0,69.0,298.0,2.2,21.1,346.0,360.47,279.44
2018,9,21,10,15,112.0,321.5,2.2,21.35,402.5,437.34,337.35
2018,9,21,10,30,155.0,345.0,2.2,21.6,459.0,505.44,387.38
2018,9,21,10,45,135.0,349.0,2.2,21.85,450.5,495.26,378.18
2018,9,21,11,0,115.0,353.0,2.2,22.1,442.0,483.66,368.44
2018,9,21,11,15,81.5,343.5,2.25,22.2,407.0,429.65,327.78
2018,9,21,11,30,48.0,334.0,2.3,22.3,372.0,387.56,295.55
2018,9,21,11,45,45.5,334.0,2.35,22.35,370.0,385.46,294.03
2018,9,21,12,0,43.0,334.0,2.4,22.4,368.0,383.14,292.2
2018,9,21,12,15,47.0,338.5,2.45,22.35,376.0,391.91,299.01
2018,9,21,12,30,51.0,343.0,2.5,22.3,384.0,400.46,305.65
2018,9,21,12,45,51.0,337.5,2.55,22.2,378.0,393.98,301.16
2018,9,21,13,0,51.0,332.0,2.6,22.1,372.0,387.29,296.62
2018,9,21,13,15,48.0,322.0,2.65,21.95,358.5,372.73,286.17
2018,9,21,13,30,45.0,312.0,2.7,21.8,345.0,358.13,275.71
2018,9,21,13,45,188.0,269.0,2.8,21.6,401.0,449.62,350.4
2018,9,21,14,0,331.0,226.0,2.9,21.4,457.0,543.56,424.68
2018,9,21,14,15,602.0,157.5,2.9,21.2,553.0,686.97,536.04
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,794.78,614.08
2018,9,21,14,45,859.5,86.5,2.9,20.8,609.5,746.6,580.7
2018,9,21,15,0,846.0,84.0,2.9,20.6,570.0,696.76,546.85
2018,9,21,15,15,826.5,81.5,2.9,20.6,525.0,645.01,509.45
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,588.82,466.7
2018,9,21,15,45,780.5,76.0,2.85,20.1,431.5,527.97,419.78
2018,9,21,16,0,754.0,73.0,2.8,19.6,383.0,468.0,371.89
2018,9,21,16,15,716.5,69.0,2.75,19.2,332.0,403.25,318.45
2018,9,21,16,30,679.0,65.0,2.7,18.8,281.0,341.68,265.8
2018,9,21,16,45,623.0,59.0,2.65,18.45,229.5,274.76,207.72
2018,9,21,17,0,567.0,53.0,2.6,18.1,178.0,213.74,153.72
2018,9,21,17,15,476.5,45.5,2.55,17.7,131.0,150.29,99.61
2018,9,21,17,30,386.0,38.0,2.5,17.3,84.0,97.76,56.62
2018,9,21,17,45,254.5,26.5,2.5,16.85,51.0,48.03,13.38
2018,9,21,18,0,123.0,15.0,2.5,16.4,18.0,16.73,0.0
2018,9,21,18,15,61.5,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.8,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.9,9.0,8.58,0.0
2018,9,22,6,15,191.5,22.0,2.1,14.1,38.0,32.39,0.0
2018,9,22,6,30,321.0,35.0,2.1,14.3,67.0,76.77,41.14
2018,9,22,6,45,323.0,36.0,2.1,14.55,84.5,100.33,64.31
2018,9,22,7,0,325.0,37.0,2.1,14.8,102.0,123.3,87.02
2018,9,22,7,15,162.5,45.5,2.0,15.0,78.0,101.06,76.16
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,50.19,37.2
2018,9,22,7,45,0.0,68.5,1.8,15.35,68.5,63.74,48.68
2018,9,22,8,0,0.0,83.0,1.7,15.5,83.0,77.51,60.11
2018,9,22,8,15,0.0,94.0,1.65,15.75,94.0,87.95,68.59
2018,9,22,8,30,0.0,105.0,1.6,16.0,105.0,98.43,76.98
2018,9,22,8,45,1.0,132.0,1.55,16.25,132.5,125.19,98.67
2018,9,22,9,0,2.0,159.0,1.5,16.5,160.0,152.28,120.26
2018,9,22,9,15,3.5,174.0,1.55,16.7,176.0,168.11,132.59
2018,9,22,9,30,5.0,189.0,1.6,16.9,192.0,184.12,144.99
2018,9,22,9,45,6.5,198.5,1.7,17.15,202.5,194.81,153.1
2018,9,22,10,0,8.0,208.0,1.8,17.4,213.0,205.63,161.3
2018,9,22,10,15,12.5,230.5,1.9,17.55,239.0,232.24,182.05
2018,9,22,10,30,17.0,253.0,2.0,17.7,265.0,259.21,202.86
2018,9,22,10,45,16.0,252.5,2.15,17.9,264.5,258.05,201.58
2018,9,22,11,0,15.0,252.0,2.3,18.1,264.0,256.83,200.37
2018,9,22,11,15,14.5,254.0,2.45,18.15,265.5,258.54,201.6
2018,9,22,11,30,14.0,256.0,2.6,18.2,267.0,260.2,202.81
2018,9,22,11,45,15.5,264.5,2.8,18.3,277.0,270.34,210.7
2018,9,22,12,0,17.0,273.0,3.0,18.4,287.0,280.46,218.58
2018,9,22,12,15,24.0,291.5,3.2,18.45,310.5,306.14,238.76
2018,9,22,12,30,31.0,310.0,3.4,18.5,334.0,345.41,269.21
2018,9,22,12,45,36.0,315.5,3.6,18.5,343.5,355.87,277.57
2018,9,22,13,0,41.0,321.0,3.8,18.5,353.0,366.08,285.88
2018,9,22,13,15,46.5,316.5,3.9,18.5,351.5,365.63,286.06
2018,9,22,13,30,52.0,312.0,4.0,18.5,350.0,364.8,286.03
2018,9,22,13,45,205.0,273.5,4.1,18.55,416.5,481.29,380.91
2018,9,22,14,0,358.0,235.0,4.2,18.6,483.0,575.96,456.82
2018,9,22,14,15,623.5,159.5,4.2,18.6,566.5,705.76,559.94
2018,9,22,14,30,889.0,84.0,4.2,18.6,650.0,799.93,629.65
2018,9,22,14,45,876.5,81.5,4.2,18.6,610.5,751.82,595.25
2018,9,22,15,0,864.0,79.0,4.2,18.6,571.0,701.93,560.01
2018,9,22,15,15,845.0,76.5,4.2,18.6,525.5,646.24,518.93
2018,9,22,15,30,826.0,74.0,4.2,18.6,480.0,592.85,477.14
2018,9,22,15,45,800.5,71.5,4.15,18.5,431.5,532.2,428.61
2018,9,22,16,0,775.0,69.0,4.1,18.4,383.0,472.28,379.16
2018,9,22,16,15,737.0,65.0,4.15,18.15,331.5,406.24,323.65
2018,9,22,16,30,699.0,61.0,4.2,17.9,280.0,343.09,268.73
2018,9,22,16,45,640.5,56.0,4.25,17.7,228.0,275.67,209.28
2018,9,22,17,0,582.0,51.0,4.3,17.5,176.0,214.15,154.12
2018,9,22,17,15,485.5,44.0,4.35,17.2,129.0,149.33,98.57
2018,9,22,17,30,389.0,37.0,4.4,16.9,82.0,96.16,54.92
2018,9,22,17,45,237.0,24.5,4.45,16.55,47.5,43.74,7.55
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,12.91,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.05,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.3,14.25,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.3,14.3,9.0,8.58,0.0
2018,9,23,6,15,164.5,23.0,3.45,14.6,36.5,31.08,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.9,64.0,73.41,39.56
2018,9,23,6,45,355.5,47.0,3.8,15.2,103.0,117.44,76.75
2018,9,23,7,0,431.0,57.0,4.0,15.5,142.0,170.29,122.06
2018,9,23,7,15,437.5,72.5,4.0,15.65,180.5,214.37,163.38
2018,9,23,7,30,444.0,88.0,4.0,15.8,219.0,260.61,205.76
2018,9,23,7,45,477.5,99.5,3.95,16.0,264.5,314.37,252.81
2018,9,23,8,0,511.0,111.0,3.9,16.2,310.0,371.24,301.21
2018,9,23,8,15,470.5,135.5,3.85,16.4,337.0,404.82,329.37
2018,9,23,8,30,430.0,160.0,3.8,16.6,364.0,433.02,351.92
2018,9,23,8,45,426.0,179.0,3.7,16.8,398.0,473.68,383.55
2018,9,23,9,0,422.0,198.0,3.6,17.0,432.0,512.85,413.08
2018,9,23,9,15,564.0,170.0,3.55,17.15,507.0,607.54,487.38
2018,9,23,9,30,706.0,142.0,3.5,17.3,582.0,717.24,570.44
2018,9,23,9,45,766.0,129.0,3.5,17.5,630.5,776.59,611.5
2018,9,23,10,0,826.0,116.0,3.5,17.7,679.0,840.56,655.47
2018,9,23,10,15,861.0,108.0,3.5,17.8,716.0,881.88,682.95
2018,9,23,10,30,896.0,100.0,3.5,17.9,753.0,928.2,713.83
2018,9,23,10,45,904.0,100.0,3.5,18.05,774.5,956.54,731.83
2018,9,23,11,0,912.0,100.0,3.5,18.2,796.0,981.61,747.69
2018,9,23,11,15,916.0,100.5,3.55,18.25,809.0,999.95,759.67
2018,9,23,11,30,920.0,101.0,3.6,18.3,822.0,1014.6,769.29
2018,9,23,11,45,922.5,100.0,3.7,18.35,826.5,1022.33,774.75
2018,9,23,12,0,925.0,99.0,3.8,18.4,831.0,1026.21,777.78
2018,9,23,12,15,927.0,97.0,4.0,18.4,828.0,1024.56,778.07
2018,9,23,12,30,929.0,95.0,4.2,18.4,825.0,1019.0,775.79
2018,9,23,12,45,933.0,91.5,4.45,18.35,815.5,1009.75,771.76
2018,9,23,13,0,937.0,88.0,4.7,18.3,806.0,996.53,765.61
2018,9,23,13,15,932.5,87.5,4.9,18.2,787.0,974.79,753.14
2018,9,23,13,30,928.0,87.0,5.1,18.1,768.0,949.48,738.03
2018,9,23,13,45,920.0,86.5,5.3,18.0,741.0,917.65,718.05
2018,9,23,14,0,912.0,86.0,5.5,17.9,714.0,882.76,695.57
2018,9,23,14,15,901.5,84.5,5.45,17.8,680.0,841.82,667.03
2018,9,23,14,30,891.0,83.0,5.4,17.7,646.0,798.42,636.5
2018,9,23,14,45,875.5,82.0,5.4,17.6,606.0,749.63,601.89
2018,9,23,15,0,860.0,81.0,5.4,17.5,566.0,699.31,565.69
2018,9,23,15,15,840.5,78.5,5.4,17.5,520.5,646.88,525.84
2018,9,23,15,30,821.0,76.0,5.4,17.5,475.0,590.02,480.54
2018,9,23,15,45,793.0,73.0,5.15,17.3,426.0,527.68,429.45
2018,9,23,16,0,765.0,70.0,4.9,17.1,377.0,466.37,377.85
2018,9,23,16,15,725.0,66.5,4.8,16.95,325.5,400.58,321.45
2018,9,23,16,30,685.0,63.0,4.7,16.8,274.0,337.91,266.09
2018,9,23,16,45,623.5,58.0,4.55,16.6,222.5,270.58,206.21
2018,9,23,17,0,562.0,53.0,4.4,16.4,171.0,209.39,151.12
2018,9,23,17,15,460.0,45.5,4.35,16.2,124.0,144.39,95.54
2018,9,23,17,30,358.0,38.0,4.3,16.0,77.0,91.73,52.34
2018,9,23,17,45,214.5,24.5,4.2,15.75,44.5,41.12,1.19
2018,9,23,18,0,71.0,11.0,4.1,15.5,12.0,11.55,0.0
2018,9,23,18,15,35.5,5.5,4.0,15.4,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.91,0.0
2018,9,24,6,15,0.0,10.5,0.35,14.1,10.5,10.01,0.0
2018,9,24,6,30,0.0,19.0,0.4,14.3,19.0,17.63,7.83
2018,9,24,6,45,0.0,33.5,0.5,14.45,33.5,31.12,20.34
2018,9,24,7,0,0.0,48.0,0.6,14.6,48.0,44.78,32.35
2018,9,24,7,15,0.0,67.0,0.7,14.85,67.0,62.89,47.93
2018,9,24,7,30,0.0,86.0,0.8,15.1,86.0,81.1,63.35
2018,9,24,7,45,1.5,103.5,0.85,15.35,104.0,98.55,77.84
2018,9,24,8,0,3.0,121.0,0.9,15.6,122.0,116.24,92.28
2018,9,24,8,15,5.0,139.5,0.9,16.0,141.5,135.43,107.66
2018,9,24,8,30,7.0,158.0,0.9,16.4,161.0,154.91,123.01
2018,9,24,8,45,27.5,189.0,0.85,16.75,203.5,205.57,163.47
2018,9,24,9,0,48.0,220.0,0.8,17.1,246.0,253.43,200.71
2018,9,24,9,15,82.5,249.0,0.85,17.55,298.5,311.47,245.51
2018,9,24,9,30,117.0,278.0,0.9,18.0,351.0,382.31,298.84
2018,9,24,9,45,128.0,296.0,0.95,18.4,379.5,415.56,322.59
2018,9,24,10,0,139.0,314.0,1.0,18.8,408.0,449.27,346.63
2018,9,24,10,15,135.0,327.5,1.05,19.25,422.0,465.19,356.98
2018,9,24,10,30,131.0,341.0,1.1,19.7,436.0,480.42,366.9
2018,9,24,10,45,127.5,350.5,1.15,20.1,445.0,491.02,373.58
2018,9,24,11,0,124.0,360.0,1.2,20.5,454.0,500.96,379.82
2018,9,24,11,15,123.5,366.0,1.35,20.65,461.0,509.26,385.94
2018,9,24,11,30,123.0,372.0,1.5,20.8,468.0,516.99,391.66
2018,9,24,11,45,125.5,375.0,1.65,21.0,473.5,523.74,396.77
2018,9,24,12,0,128.0,378.0,1.8,21.2,479.0,529.91,401.49
2018,9,24,12,15,124.5,375.0,1.95,21.15,473.0,522.93,397.04
2018,9,24,12,30,121.0,372.0,2.1,21.1,467.0,515.36,392.24
2018,9,24,12,45,96.0,356.5,2.25,21.1,431.0,459.12,351.29
2018,9,24,13,0,71.0,341.0,2.4,21.1,395.0,417.01,320.22
2018,9,24,13,15,87.0,337.5,2.55,20.95,402.0,426.87,329.1
2018,9,24,13,30,103.0,334.0,2.7,20.8,409.0,435.78,337.05
2018,9,24,13,45,243.5,285.5,2.8,20.65,454.5,528.3,411.21
2018,9,24,14,0,384.0,237.0,2.9,20.5,500.0,599.32,467.94
2018,9,24,14,15,641.5,161.0,2.95,20.25,574.5,719.73,562.25
2018,9,24,14,30,899.0,85.0,3.0,20.0,649.0,804.93,624.58
2018,9,24,14,45,884.0,83.0,3.1,19.8,608.0,755.04,590.58
2018,9,24,15,0,869.0,81.0,3.2,19.6,567.0,703.56,555.8
2018,9,24,15,15,849.0,78.5,3.2,19.6,521.0,650.39,516.85
2018,9,24,15,30,829.0,76.0,3.2,19.6,475.0,592.8,472.57
2018,9,24,15,45,800.5,73.5,3.2,19.1,425.5,530.34,424.0
2018,9,24,16,0,772.0,71.0,3.2,18.6,376.0,468.93,374.46
2018,9,24,16,15,730.0,67.0,3.25,18.25,323.5,401.39,318.21
2018,9,24,16,30,688.0,63.0,3.3,17.9,271.0,337.2,262.8
2018,9,24,16,45,625.5,57.5,3.3,17.6,219.0,269.04,203.09
2018,9,24,17,0,563.0,52.0,3.3,17.3,167.0,207.11,148.0
2018,9,24,17,15,462.5,43.5,3.2,16.95,120.0,141.64,92.44
2018,9,24,17,30,362.0,35.0,3.1,16.6,73.0,88.43,48.77
2018,9,24,17,45,219.0,22.5,3.0,16.25,42.0,38.71,0.0
2018,9,24,18,0,76.0,10.0,2.9,15.9,11.0,10.5,0.0
2018,9,24,18,15,38.0,5.0,2.7,15.8,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,9,25,6,15,14.0,8.0,1.05,14.45,9.5,8.43,0.0
2018,9,25,6,30,28.0,14.0,1.0,14.7,17.0,17.17,6.14
2018,9,25,6,45,14.0,24.0,0.9,15.0,25.5,25.13,14.68
2018,9,25,7,0,0.0,34.0,0.8,15.3,34.0,31.56,21.09
2018,9,25,7,15,0.0,44.5,0.8,15.55,44.5,41.34,29.6
2018,9,25,7,30,0.0,55.0,0.8,15.8,55.0,51.13,37.96
2018,9,25,7,45,0.0,69.0,0.8,16.05,69.0,64.26,48.99
2018,9,25,8,0,0.0,83.0,0.8,16.3,83.0,77.57,59.97
2018,9,25,8,15,0.0,91.0,0.9,16.55,91.0,85.12,66.01
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,92.7,72.01
2018,9,25,8,45,0.0,119.5,1.15,17.1,119.5,112.46,87.93
2018,9,25,9,0,0.0,140.0,1.3,17.4,140.0,132.36,103.73
2018,9,25,9,15,1.5,159.5,1.45,17.65,160.5,152.5,119.63
2018,9,25,9,30,3.0,179.0,1.6,17.9,181.0,172.87,135.56
2018,9,25,9,45,5.0,190.0,1.75,18.2,193.5,185.38,145.13
2018,9,25,10,0,7.0,201.0,1.9,18.5,206.0,198.06,154.82
2018,9,25,10,15,10.5,221.0,2.0,18.7,228.5,221.24,172.8
2018,9,25,10,30,14.0,241.0,2.1,18.9,251.0,244.72,190.84
2018,9,25,10,45,14.5,247.0,2.2,19.15,257.5,251.45,195.68
2018,9,25,11,0,15.0,253.0,2.3,19.4,264.0,258.18,200.58
2018,9,25,11,15,17.0,263.0,2.4,19.55,276.0,270.4,209.87
2018,9,25,11,30,19.0,273.0,2.5,19.7,288.0,282.64,219.16
2018,9,25,11,45,25.5,293.0,2.55,19.85,313.0,322.59,249.71
2018,9,25,12,0,32.0,313.0,2.6,20.0,338.0,350.66,270.93
2018,9,25,12,15,32.5,311.5,2.65,20.0,337.0,349.47,270.03
2018,9,25,12,30,33.0,310.0,2.7,20.0,336.0,348.14,269.18
2018,9,25,12,45,32.5,305.0,2.75,20.0,330.0,341.9,264.64
2018,9,25,13,0,32.0,300.0,2.8,20.0,324.0,335.56,260.06
2018,9,25,13,15,43.0,303.5,2.85,19.95,335.0,349.04,271.1
2018,9,25,13,30,54.0,307.0,2.9,19.9,346.0,361.95,281.66
2018,9,25,13,45,201.5,268.0,2.9,19.8,406.0,460.08,361.63
2018,9,25,14,0,349.0,229.0,2.9,19.7,466.0,560.38,440.6
2018,9,25,14,15,613.5,157.5,2.85,19.6,549.0,691.77,543.11
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,787.62,612.72
2018,9,25,14,45,863.0,83.5,2.8,19.35,591.5,737.99,578.03
2018,9,25,15,0,848.0,81.0,2.8,19.2,551.0,686.84,542.87
2018,9,25,15,15,827.5,79.0,2.8,19.2,506.0,634.89,504.6
2018,9,25,15,30,807.0,77.0,2.8,19.2,461.0,578.62,461.3
2018,9,25,15,45,780.0,73.5,2.7,18.85,412.5,517.04,412.91
2018,9,25,16,0,753.0,70.0,2.6,18.5,364.0,456.44,363.66
2018,9,25,16,15,713.0,66.0,2.55,18.2,313.0,390.94,308.97
2018,9,25,16,30,673.0,62.0,2.5,17.9,262.0,329.07,255.45
2018,9,25,16,45,611.5,56.0,2.45,17.55,211.0,261.33,196.34
2018,9,25,17,0,550.0,50.0,2.4,17.2,160.0,200.19,142.15
2018,9,25,17,15,449.5,41.5,2.4,16.85,114.0,135.85,87.82
2018,9,25,17,30,349.0,33.0,2.4,16.5,68.0,83.8,44.9
2018,9,25,17,45,210.5,21.5,2.45,16.2,39.0,36.36,0.0
2018,9,25,18,0,72.0,10.0,2.5,15.9,10.0,10.29,0.0
2018,9,25,18,15,36.0,5.0,2.45,15.75,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,13.95,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.0,3.0,0.0,0.0
2018,9,26,6,15,0.0,12.0,1.5,14.3,12.0,11.44,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.6,21.0,19.5,8.65
2018,9,26,6,45,0.0,36.5,1.5,14.85,36.5,34.08,22.6
2018,9,26,7,0,0.0,52.0,1.5,15.1,52.0,48.77,35.52
2018,9,26,7,15,0.0,70.0,1.4,15.3,70.0,65.97,50.38
2018,9,26,7,30,0.0,88.0,1.3,15.5,88.0,83.24,65.05
2018,9,26,7,45,1.5,104.0,1.25,15.75,104.5,99.22,78.33
2018,9,26,8,0,3.0,120.0,1.2,16.0,121.0,115.43,91.56
2018,9,26,8,15,2.5,119.0,1.1,16.25,120.0,113.88,89.92
2018,9,26,8,30,2.0,118.0,1.0,16.5,119.0,112.43,88.35
2018,9,26,8,45,4.0,141.5,0.95,16.8,143.5,136.7,107.83
2018,9,26,9,0,6.0,165.0,0.9,17.1,168.0,161.32,127.21
2018,9,26,9,15,11.0,190.5,0.85,17.45,197.0,190.48,149.94
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,220.22,172.72
2018,9,26,9,45,27.0,241.5,0.75,18.1,259.5,264.89,206.87
2018,9,26,10,0,38.0,267.0,0.7,18.4,293.0,302.29,234.71
2018,9,26,10,15,53.0,290.5,0.7,18.85,328.0,341.83,263.86
2018,9,26,10,30,68.0,314.0,0.7,19.3,363.0,382.25,293.13
2018,9,26,10,45,83.5,332.5,0.7,19.7,394.0,418.32,318.85
2018,9,26,11,0,99.0,351.0,0.7,20.1,425.0,454.84,344.55
2018,9,26,11,15,112.0,359.5,0.7,20.55,444.5,478.12,360.42
2018,9,26,11,30,125.0,368.0,0.7,21.0,464.0,515.16,385.82
2018,9,26,11,45,181.0,366.5,0.7,21.5,507.0,569.1,424.09
2018,9,26,12,0,237.0,365.0,0.7,22.0,550.0,622.72,461.16
2018,9,26,12,15,239.5,362.0,0.75,22.45,548.0,621.38,459.53
2018,9,26,12,30,242.0,359.0,0.8,22.9,546.0,632.84,467.05
2018,9,26,12,45,246.0,355.0,0.85,23.35,542.5,629.41,464.63
2018,9,26,13,0,250.0,351.0,0.9,23.8,539.0,624.71,461.55
2018,9,26,13,15,259.0,339.0,1.1,23.8,529.5,614.57,457.15
2018,9,26,13,30,268.0,327.0,1.3,23.8,520.0,602.96,451.51
2018,9,26,13,45,246.5,317.0,1.55,23.8,489.5,565.19,426.64
2018,9,26,14,0,225.0,307.0,1.8,23.8,459.0,516.17,393.26
2018,9,26,14,15,177.0,290.0,2.1,23.45,406.0,450.54,346.6
2018,9,26,14,30,129.0,273.0,2.4,23.1,353.0,387.78,300.61
2018,9,26,14,45,138.5,246.5,2.7,22.7,327.0,360.53,282.04
2018,9,26,15,0,148.0,220.0,3.0,22.3,301.0,332.24,261.96
2018,9,26,15,15,214.0,203.0,3.0,22.3,309.5,349.62,277.03
2018,9,26,15,30,280.0,186.0,3.0,22.3,318.0,367.53,291.6
2018,9,26,15,45,313.0,158.5,3.35,21.3,291.0,340.78,272.06
2018,9,26,16,0,346.0,131.0,3.7,20.3,264.0,316.6,253.33
2018,9,26,16,15,341.5,110.0,3.8,19.7,225.5,271.57,216.06
2018,9,26,16,30,337.0,89.0,3.9,19.1,187.0,226.52,177.51
2018,9,26,16,45,209.0,70.0,4.0,18.55,127.0,140.23,106.6
2018,9,26,17,0,81.0,51.0,4.1,18.0,67.0,71.96,51.78
2018,9,26,17,15,73.0,37.5,4.05,17.6,48.5,51.69,33.93
2018,9,26,17,30,65.0,24.0,4.0,17.2,30.0,33.83,17.36
2018,9,26,17,45,40.5,14.5,3.9,16.85,17.5,16.66,0.0
2018,9,26,18,0,16.0,5.0,3.8,16.5,5.0,4.77,0.0
2018,9,26,18,15,8.0,2.5,3.6,16.4,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.1,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.1,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.3,5.5,5.24,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.5,10.0,9.26,0.97
2018,9,27,6,45,0.0,17.5,1.5,14.7,17.5,16.22,7.8
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,23.18,13.99
2018,9,27,7,15,0.0,31.0,1.45,15.05,31.0,28.76,18.92
2018,9,27,7,30,0.0,37.0,1.4,15.2,37.0,34.35,23.77
2018,9,27,7,45,0.0,56.0,1.3,15.35,56.0,52.06,38.82
2018,9,27,8,0,0.0,75.0,1.2,15.5,75.0,69.88,53.76
2018,9,27,8,15,0.0,99.5,1.2,15.75,99.5,93.44,73.22
2018,9,27,8,30,0.0,124.0,1.2,16.0,124.0,117.21,92.54
2018,9,27,8,45,1.0,140.5,1.25,16.2,141.0,133.86,105.8
2018,9,27,9,0,2.0,157.0,1.3,16.4,158.0,150.69,119.08
2018,9,27,9,15,4.5,172.5,1.3,16.65,175.0,167.78,132.44
2018,9,27,9,30,7.0,188.0,1.3,16.9,192.0,185.14,145.9
2018,9,27,9,45,10.0,204.0,1.35,17.1,210.5,203.65,160.23
2018,9,27,10,0,13.0,220.0,1.4,17.3,229.0,222.43,174.67
2018,9,27,10,15,20.0,246.0,1.45,17.45,260.0,255.11,200.02
2018,9,27,10,30,27.0,272.0,1.5,17.6,291.0,299.96,234.38
2018,9,27,10,45,33.0,289.0,1.55,17.8,313.0,324.43,252.69
2018,9,27,11,0,39.0,306.0,1.6,18.0,335.0,349.13,271.15
2018,9,27,11,15,45.0,317.5,1.65,18.05,351.5,367.97,285.29
2018,9,27,11,30,51.0,329.0,1.7,18.1,368.0,386.84,299.45
2018,9,27,11,45,65.0,338.5,1.75,18.2,388.5,411.24,318.01
2018,9,27,12,0,79.0,348.0,1.8,18.3,409.0,435.55,336.4
2018,9,27,12,15,115.5,357.5,1.95,18.25,446.5,495.56,382.24
2018,9,27,12,30,152.0,367.0,2.1,18.2,484.0,540.68,416.7
2018,9,27,12,45,171.0,361.5,2.2,18.2,491.0,551.06,425.21
2018,9,27,13,0,190.0,356.0,2.3,18.2,498.0,560.21,433.1
2018,9,27,13,15,182.0,345.5,2.5,18.1,478.5,537.39,417.34
2018,9,27,13,30,174.0,335.0,2.7,18.0,459.0,514.18,401.27
2018,9,27,13,45,198.0,318.0,2.9,17.9,454.5,511.58,401.46
2018,9,27,14,0,222.0,301.0,3.1,17.8,450.0,506.95,399.94
2018,9,27,14,15,180.5,287.0,3.3,17.65,404.0,450.1,356.91
2018,9,27,14,30,139.0,273.0,3.5,17.5,358.0,395.64,315.15
2018,9,27,14,45,164.5,253.0,3.75,17.3,347.0,386.74,310.19
2018,9,27,15,0,190.0,233.0,4.0,17.1,336.0,375.31,302.79
2018,9,27,15,15,176.0,211.0,4.0,17.1,300.5,333.53,269.86
2018,9,27,15,30,162.0,189.0,4.0,17.1,265.0,292.77,237.35
2018,9,27,15,45,167.5,169.5,4.15,16.65,240.5,266.45,216.62
2018,9,27,16,0,173.0,150.0,4.3,16.2,216.0,239.3,194.54
2018,9,27,16,15,94.5,104.0,4.3,16.0,139.5,147.01,117.93
2018,9,27,16,30,16.0,58.0,4.3,15.8,63.0,61.37,46.35
2018,9,27,16,45,8.0,37.5,4.25,15.6,40.0,37.32,25.92
2018,9,27,17,0,0.0,17.0,4.2,15.4,17.0,15.75,7.66
2018,9,27,17,15,0.0,12.5,4.15,15.25,12.5,11.57,3.94
2018,9,27,17,30,0.0,8.0,4.1,15.1,8.0,7.4,0.0
2018,9,27,17,45,0.0,4.5,4.05,14.95,4.5,4.29,0.0
2018,9,27,18,0,0.0,1.0,4.0,14.8,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,3.9,14.8,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.5,14.95,3.0,2.86,0.0
2018,9,28,6,30,0.0,5.0,2.6,15.1,5.0,4.62,0.0
2018,9,28,6,45,0.0,6.5,2.7,15.2,6.5,6.01,0.0
2018,9,28,7,0,0.0,8.0,2.8,15.3,8.0,7.4,0.6
2018,9,28,7,15,0.0,15.0,2.75,15.45,15.0,13.89,6.2
2018,9,28,7,30,0.0,22.0,2.7,15.6,22.0,20.4,11.8
2018,9,28,7,45,0.0,49.5,2.7,15.7,49.5,45.99,33.61
2018,9,28,8,0,0.0,77.0,2.7,15.8,77.0,71.83,55.35
2018,9,28,8,15,0.0,95.5,2.75,15.95,95.5,89.57,70.02
2018,9,28,8,30,0.0,114.0,2.8,16.1,114.0,107.42,84.6
2018,9,28,8,45,0.0,125.0,2.8,16.25,125.0,117.98,92.99
2018,9,28,9,0,0.0,136.0,2.8,16.4,136.0,128.59,101.36
2018,9,28,9,15,1.0,151.5,2.9,16.55,152.0,144.41,113.96
2018,9,28,9,30,2.0,167.0,3.0,16.7,168.0,160.4,126.6
2018,9,28,9,45,6.5,192.5,3.1,16.85,196.5,189.36,149.72
2018,9,28,10,0,11.0,218.0,3.2,17.0,225.0,218.84,173.0
2018,9,28,10,15,17.0,241.0,3.25,17.1,252.5,247.53,195.55
2018,9,28,10,30,23.0,264.0,3.3,17.2,280.0,276.67,218.27
2018,9,28,10,45,26.0,276.5,3.4,17.3,295.5,292.6,230.46
2018,9,28,11,0,29.0,289.0,3.5,17.4,311.0,321.51,252.72
2018,9,28,11,15,30.5,297.0,3.55,17.4,320.0,332.03,260.67
2018,9,28,11,30,32.0,305.0,3.6,17.4,329.0,342.5,268.66
2018,9,28,11,45,41.0,317.0,3.65,17.4,348.5,364.56,285.91
2018,9,28,12,0,50.0,329.0,3.7,17.4,368.0,386.59,303.06
2018,9,28,12,15,70.0,342.0,3.7,17.4,396.0,420.3,329.47
2018,9,28,12,30,90.0,355.0,3.7,17.4,424.0,453.67,355.41
2018,9,28,12,45,87.0,348.5,3.7,17.45,414.0,442.72,347.0
2018,9,28,13,0,84.0,342.0,3.7,17.5,404.0,431.53,338.63
2018,9,28,13,15,82.0,331.0,3.7,17.45,390.5,416.09,327.24
2018,9,28,13,30,80.0,320.0,3.7,17.4,377.0,400.49,315.72
2018,9,28,13,45,122.0,299.0,3.7,17.4,382.0,424.16,335.88
2018,9,28,14,0,164.0,278.0,3.7,17.4,387.0,432.62,344.22
2018,9,28,14,15,247.5,253.0,3.65,17.35,408.0,478.08,381.92
2018,9,28,14,30,331.0,228.0,3.6,17.3,429.0,505.28,405.13
2018,9,28,14,45,492.5,174.0,3.6,17.25,450.5,561.27,451.74
2018,9,28,15,0,654.0,120.0,3.6,17.2,472.0,596.11,481.03
2018,9,28,15,15,714.5,99.0,3.6,17.2,453.5,579.81,468.72
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,554.62,448.88
2018,9,28,15,45,747.5,73.5,3.55,16.95,387.0,493.43,399.45
2018,9,28,16,0,720.0,69.0,3.5,16.7,339.0,433.38,349.49
2018,9,28,16,15,680.0,64.5,3.55,16.55,289.5,369.45,294.84
2018,9,28,16,30,640.0,60.0,3.6,16.4,240.0,309.37,241.7
2018,9,28,16,45,577.0,54.0,3.6,16.25,191.0,243.64,183.3
2018,9,28,17,0,514.0,48.0,3.6,16.1,142.0,184.75,130.47
2018,9,28,17,15,407.0,39.5,3.55,15.95,99.0,122.29,77.77
2018,9,28,17,30,300.0,31.0,3.5,15.8,56.0,72.52,34.31
2018,9,28,17,45,176.5,19.5,3.45,15.6,31.5,29.52,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
