Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,16.59,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,48.66,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,101.24,58.96
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,166.76,113.96
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,147.75,108.62
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,109.71,83.79
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,88.11,68.38
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,52.99,39.29
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,73.79,56.66
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,95.14,74.13
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,149.13,118.39
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,213.36,169.74
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,319.74,254.49
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,435.98,343.16
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,528.08,411.42
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,639.92,490.74
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,598.75,457.23
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,563.66,429.08
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,520.67,395.87
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,487.28,369.14
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,488.71,371.6
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,489.36,372.97
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,486.12,371.49
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,482.28,369.47
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,497.13,382.2
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,511.22,394.25
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,448.79,348.11
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,373.67,291.7
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,366.8,287.46
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,359.83,282.83
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,361.76,285.79
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,373.76,296.4
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,331.3,263.86
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,300.82,240.42
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,319.22,257.23
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,331.28,268.5
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,313.01,254.67
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,290.46,236.75
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,345.93,281.23
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,376.26,302.11
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,320.32,252.53
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,266.22,203.21
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,172.8,125.43
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,99.65,66.89
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,59.65,27.82
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,23.64,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,13.62,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,37.36,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,78.55,46.97
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,123.91,87.28
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,173.69,130.49
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,231.21,180.33
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,313.47,248.97
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,407.32,325.75
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,467.33,374.34
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,528.05,421.85
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,584.97,464.61
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,642.21,506.02
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,693.16,539.7
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,743.2,571.05
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,783.52,594.69
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,827.33,620.11
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,860.77,639.93
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,891.27,657.81
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,916.05,672.06
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,937.41,684.19
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,952.2,698.75
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,963.32,710.66
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,968.32,717.52
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,969.54,721.71
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,964.49,721.69
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,955.69,718.99
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,941.36,711.99
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,923.47,702.46
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,876.1,672.51
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,824.08,638.79
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,783.0,612.25
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,740.51,584.03
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,730.46,579.31
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,716.84,571.7
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,665.34,535.49
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,613.1,496.63
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,555.95,451.57
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,499.27,405.61
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,436.3,354.28
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,375.09,302.66
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,308.35,244.38
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,247.37,189.91
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,181.03,131.8
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,124.94,82.98
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,69.14,28.64
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,25.52,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,5.24,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,10.48,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,24.43,12.83
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,38.81,26.59
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,60.24,45.07
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,82.2,63.91
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,109.11,86.64
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,142.29,114.32
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,171.65,138.37
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,202.32,163.08
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,348.69,282.62
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,511.81,408.74
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,613.52,482.7
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,715.13,552.73
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,758.5,578.96
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,800.2,604.24
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,836.42,625.16
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,870.05,644.07
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,894.94,656.06
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,916.66,666.0
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,924.81,670.61
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,937.26,678.32
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,943.26,680.94
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,945.67,681.55
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,943.25,684.05
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,937.2,684.21
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,925.35,681.41
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,909.91,675.76
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,886.07,662.94
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,859.1,647.8
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,832.47,633.08
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,796.42,611.34
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,753.68,584.3
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,709.05,555.28
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,658.95,521.65
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,607.97,484.65
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,550.2,440.14
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,492.94,394.71
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,432.09,346.09
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,372.39,296.38
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,305.92,239.52
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,244.93,185.8
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,178.7,128.28
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,122.74,79.73
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,66.46,21.96
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,23.76,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,37.83,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,90.63,50.26
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,151.22,103.54
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,209.56,154.83
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,276.83,213.65
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,338.05,267.24
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,402.72,322.04
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,462.82,371.5
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,524.79,420.64
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,580.5,463.26
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,636.25,504.51
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,688.31,539.98
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,734.44,569.78
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,779.44,598.63
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,822.82,625.85
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,857.1,646.07
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,888.46,664.13
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,913.57,677.98
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,935.26,689.55
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,951.43,698.51
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,963.92,705.23
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,970.75,708.6
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,973.75,709.71
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,968.89,708.51
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,960.22,704.9
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,945.92,697.75
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,927.98,688.15
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,904.28,676.06
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,877.26,661.35
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,843.98,641.44
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,807.91,619.2
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,765.39,591.88
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,720.77,562.54
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,671.21,529.04
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,624.41,495.62
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,566.67,450.99
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,509.21,405.26
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,446.48,355.27
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,385.78,304.75
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,318.63,247.05
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,256.39,191.95
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,189.98,133.99
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,132.41,83.42
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,66.35,14.47
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,19.38,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,41.74,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,98.04,52.02
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,163.99,110.83
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,193.98,142.69
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,219.56,169.41
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,192.53,152.96
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,140.57,111.94
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,202.49,163.11
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,264.45,213.36
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,338.6,272.43
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,411.01,328.91
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,449.94,358.17
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,489.05,387.32
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,524.11,412.88
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,558.76,437.82
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,643.98,501.82
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,721.33,558.81
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,756.37,583.71
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,795.46,611.53
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,768.67,590.51
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,742.99,570.6
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,668.86,515.32
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,606.94,467.85
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,571.29,442.33
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,549.24,426.14
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,530.87,412.82
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,511.99,399.07
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,527.48,412.91
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,552.95,433.7
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,617.02,485.37
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,659.7,520.52
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,713.49,562.9
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,737.66,581.62
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,686.39,545.5
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,633.91,507.4
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,576.05,462.46
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,521.35,418.45
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,456.76,365.79
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,394.19,312.85
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,325.93,253.71
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,262.67,197.2
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,192.13,135.41
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,133.6,83.28
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,66.58,5.54
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,20.58,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,7.63,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,19.03,7.65
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,30.8,19.75
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,48.83,35.44
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,66.85,50.99
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,76.11,58.94
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,85.49,66.78
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,131.31,104.94
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,177.02,142.41
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,276.49,223.26
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,386.93,309.85
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,508.08,403.39
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,637.65,499.41
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,741.89,572.69
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,843.13,640.03
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,879.31,661.24
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,912.55,681.11
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,939.81,697.8
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,963.61,712.32
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,981.5,722.1
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,995.59,729.58
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,1002.72,732.91
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,1005.86,733.95
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,1003.1,731.44
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,996.32,726.61
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,981.74,718.0
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,963.29,707.08
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,940.34,693.57
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,913.81,677.72
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,879.98,656.83
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,843.02,633.72
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,799.69,606.46
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,754.09,577.2
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,701.97,542.75
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,648.48,505.54
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,588.88,460.98
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,532.39,417.13
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,467.86,366.41
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,405.13,314.83
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,335.56,256.24
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,270.86,199.72
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,197.95,137.04
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,137.53,83.4
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,67.13,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,19.94,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,41.47,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,97.96,47.52
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,166.45,112.06
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,227.0,166.65
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,297.83,229.81
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,362.06,287.41
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,430.43,346.74
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,492.46,398.56
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,552.69,446.89
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,609.38,490.43
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,665.78,531.7
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,716.68,565.17
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,766.08,596.37
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,809.75,622.9
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,850.97,646.9
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,885.52,666.38
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,916.92,683.31
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,942.16,695.05
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,963.82,703.99
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,979.9,713.07
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,992.12,719.85
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,998.04,722.69
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,999.96,723.23
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,994.67,723.49
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,985.39,721.07
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,971.52,714.72
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,953.82,705.8
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,928.13,691.73
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,898.99,675.16
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,864.68,654.47
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,827.47,631.5
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,783.7,603.55
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,737.77,573.54
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,685.91,538.34
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,632.87,500.34
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,574.53,455.54
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,519.4,411.64
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,453.98,359.29
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,390.73,306.53
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,321.31,247.06
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,257.15,190.32
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,186.39,128.92
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,128.4,76.56
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,62.19,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,18.74,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,40.47,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,95.66,43.53
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,163.65,109.3
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,224.6,163.22
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,296.29,225.43
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,360.75,281.02
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,429.49,337.81
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,491.49,387.65
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,551.79,434.4
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,608.09,476.45
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,664.15,516.72
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,714.04,550.68
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,762.38,583.12
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,806.34,612.13
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,847.89,639.25
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,882.79,661.79
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,914.58,682.26
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,926.82,689.31
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,934.45,693.67
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,878.49,656.1
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,795.84,599.86
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,712.8,539.37
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,614.0,466.4
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,552.71,422.25
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,505.49,387.0
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,468.98,360.2
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,432.65,333.18
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,374.32,289.77
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,330.34,256.47
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,406.43,319.56
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,485.71,382.9
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,627.61,493.72
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,732.13,570.82
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,680.44,534.74
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,627.59,496.9
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,568.88,451.68
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,513.43,407.4
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,448.39,355.43
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,385.63,302.96
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,316.66,243.63
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,253.07,187.2
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,181.85,125.4
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,123.87,72.14
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,58.91,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,17.13,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,9.62,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,27.83,9.51
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,42.31,27.46
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,66.58,48.5
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,93.83,72.25
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,95.6,75.21
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,92.37,72.83
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,156.36,126.53
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,230.55,187.59
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,356.5,290.19
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,501.71,403.44
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,616.27,489.81
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,733.65,573.0
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,780.14,603.14
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,831.01,636.69
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,864.83,655.96
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,895.65,673.0
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,921.67,687.53
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,944.23,699.74
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,959.26,709.07
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,970.52,716.17
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,976.21,719.85
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,977.98,721.23
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,972.8,719.41
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,963.75,715.2
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,948.73,707.27
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,930.04,696.94
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,905.02,683.18
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,876.7,666.95
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,842.17,646.58
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,804.89,623.74
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,761.24,595.76
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,715.57,565.66
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,664.3,530.56
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,616.08,494.96
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,556.99,448.65
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,498.35,401.24
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,433.37,348.45
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,370.99,295.5
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,302.06,235.27
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,240.66,180.05
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,170.28,118.66
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,112.0,64.26
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,48.45,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,8.58,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,15.75,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,30.72,9.96
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,37.3,24.64
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,69.34,51.42
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,108.58,84.66
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,180.73,144.75
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,260.59,211.1
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,321.96,261.47
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,380.59,308.56
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,422.93,341.44
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,464.45,372.82
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,493.76,393.46
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,509.7,403.87
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,536.64,422.53
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,561.91,439.53
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,671.95,519.47
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,781.58,593.63
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,861.06,643.14
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,937.55,689.44
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,954.43,697.67
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,967.59,704.51
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,973.08,706.67
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,974.68,706.63
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,969.59,704.96
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,960.63,700.97
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,945.59,694.02
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,926.9,684.57
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,901.89,671.26
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,873.58,655.47
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,838.51,634.73
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,800.68,611.64
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,757.31,584.43
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,711.96,555.12
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,660.25,520.21
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,611.59,484.72
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,552.98,439.49
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,494.85,393.19
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,428.61,340.08
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,365.22,286.99
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,296.5,227.92
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,235.48,173.8
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,165.81,113.71
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,107.92,58.62
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,46.1,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
